Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,20,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,0.55,9.1,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,0.6,8.85,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,22,7,15,90.0,9.5,1.05,8.05,13.5,34.19,0.0
2018,1,22,7,30,180.0,19.0,1.2,8.5,27.0,78.22,0.0
2018,1,22,7,45,323.0,28.5,1.35,8.95,63.5,186.4,137.56
2018,1,22,8,0,466.0,38.0,1.5,9.4,100.0,281.97,226.88
2018,1,22,8,15,497.5,40.5,1.6,9.8,129.0,327.71,270.61
2018,1,22,8,30,529.0,43.0,1.7,10.2,158.0,375.28,313.87
2018,1,22,8,45,264.5,45.5,1.85,10.55,103.0,233.14,197.42
2018,1,22,9,0,0.0,48.0,2.0,10.9,48.0,39.69,28.78
2018,1,22,9,15,0.0,65.5,2.05,11.15,65.5,54.29,41.44
2018,1,22,9,30,0.0,83.0,2.1,11.4,83.0,70.27,55.01
2018,1,22,9,45,5.0,110.5,2.15,11.65,112.5,100.64,80.81
2018,1,22,10,0,10.0,138.0,2.2,11.9,142.0,132.21,107.27
2018,1,22,10,15,28.5,162.5,2.25,12.1,176.0,187.59,153.67
2018,1,22,10,30,47.0,187.0,2.3,12.3,210.0,232.87,190.98
2018,1,22,10,45,68.5,196.0,2.35,12.45,231.0,263.27,216.01
2018,1,22,11,0,90.0,205.0,2.4,12.6,252.0,294.72,241.72
2018,1,22,11,15,111.0,210.0,2.35,12.7,269.5,341.74,279.4
2018,1,22,11,30,132.0,215.0,2.3,12.8,287.0,369.59,301.57
2018,1,22,11,45,129.0,219.0,2.3,12.9,290.0,372.62,303.4
2018,1,22,12,0,126.0,223.0,2.3,13.0,293.0,375.22,305.05
2018,1,22,12,15,76.0,214.5,2.3,13.1,257.0,294.06,238.95
2018,1,22,12,30,26.0,206.0,2.3,13.2,221.0,215.17,173.69
2018,1,22,12,45,32.0,204.0,2.25,13.3,222.0,237.69,192.34
2018,1,22,13,0,38.0,202.0,2.2,13.4,223.0,241.34,195.49
2018,1,22,13,15,45.5,209.0,2.2,13.4,233.5,257.18,208.66
2018,1,22,13,30,53.0,216.0,2.2,13.4,244.0,273.16,221.89
2018,1,22,13,45,148.5,210.0,2.15,13.45,283.5,374.13,305.78
2018,1,22,14,0,244.0,204.0,2.1,13.5,323.0,469.74,382.81
2018,1,22,14,15,266.5,174.5,2.05,13.4,297.5,446.19,365.53
2018,1,22,14,30,289.0,145.0,2.0,13.3,272.0,420.42,347.06
2018,1,22,14,45,519.0,107.0,1.95,13.15,312.5,577.91,474.51
2018,1,22,15,0,749.0,69.0,1.9,13.0,353.0,683.37,554.49
2018,1,22,15,15,746.5,64.5,1.9,13.0,321.5,643.67,524.69
2018,1,22,15,30,744.0,60.0,1.9,13.0,290.0,601.96,493.84
2018,1,22,15,45,699.0,56.0,1.5,12.05,247.0,532.01,437.61
2018,1,22,16,0,654.0,52.0,1.1,11.1,204.0,464.47,381.43
2018,1,22,16,15,583.5,46.5,1.1,10.5,160.0,389.25,318.41
2018,1,22,16,30,513.0,41.0,1.1,9.9,116.0,316.21,254.59
2018,1,22,16,45,384.0,32.0,1.15,9.35,77.0,221.77,170.44
2018,1,22,17,0,255.0,23.0,1.2,8.8,38.0,132.13,51.59
2018,1,22,17,15,127.5,11.5,1.2,8.55,19.0,48.87,0.0
2018,1,22,17,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,0.95,5.6,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,1.45,5.45,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,23,7,15,75.0,8.5,1.4,5.75,12.0,28.88,0.0
2018,1,23,7,30,150.0,17.0,1.4,6.0,24.0,81.93,0.0
2018,1,23,7,45,302.0,27.0,1.35,6.3,61.0,176.01,132.0
2018,1,23,8,0,454.0,37.0,1.3,6.6,98.0,274.79,223.43
2018,1,23,8,15,553.0,43.5,1.3,7.1,146.0,359.27,298.35
2018,1,23,8,30,652.0,50.0,1.3,7.6,194.0,449.44,375.43
2018,1,23,8,45,714.5,53.0,1.25,8.1,241.5,526.4,438.66
2018,1,23,9,0,777.0,56.0,1.2,8.6,289.0,607.47,502.16
2018,1,23,9,15,807.0,59.5,1.2,9.2,331.0,669.69,547.23
2018,1,23,9,30,837.0,63.0,1.2,9.8,373.0,732.23,590.59
2018,1,23,9,45,857.0,65.0,1.2,10.4,409.5,784.82,625.38
2018,1,23,10,0,877.0,67.0,1.2,11.0,446.0,827.89,652.61
2018,1,23,10,15,892.0,69.0,1.15,11.45,477.5,872.71,680.22
2018,1,23,10,30,907.0,71.0,1.1,11.9,509.0,915.39,705.68
2018,1,23,10,45,918.0,71.5,1.1,12.4,533.0,949.98,725.97
2018,1,23,11,0,929.0,72.0,1.1,12.9,557.0,981.7,744.24
2018,1,23,11,15,935.0,73.5,1.05,13.15,574.0,1006.8,757.77
2018,1,23,11,30,941.0,75.0,1.0,13.4,591.0,1028.45,769.06
2018,1,23,11,45,944.5,75.0,0.95,13.7,599.5,1042.09,775.07
2018,1,23,12,0,948.0,75.0,0.9,14.0,608.0,1051.99,778.89
2018,1,23,12,15,946.5,75.5,0.85,14.15,608.5,1053.74,778.11
2018,1,23,12,30,945.0,76.0,0.8,14.3,609.0,1051.64,775.2
2018,1,23,12,45,941.0,76.0,0.75,14.5,601.0,1042.59,767.96
2018,1,23,13,0,937.0,76.0,0.7,14.7,593.0,1029.8,758.65
2018,1,23,13,15,931.0,75.5,0.6,14.7,578.0,1010.77,744.96
2018,1,23,13,30,925.0,75.0,0.5,14.7,563.0,988.26,729.3
2018,1,23,13,45,915.5,74.0,0.45,14.75,540.0,958.51,710.21
2018,1,23,14,0,906.0,73.0,0.4,14.8,517.0,925.75,689.33
2018,1,23,14,15,892.0,71.0,0.5,14.7,487.0,884.95,666.65
2018,1,23,14,30,878.0,69.0,0.6,14.6,457.0,841.85,641.94
2018,1,23,14,45,857.0,67.0,0.75,14.5,421.0,798.88,617.42
2018,1,23,15,0,836.0,65.0,0.9,14.4,385.0,746.15,584.89
2018,1,23,15,15,807.0,62.0,0.9,14.4,344.0,685.39,543.18
2018,1,23,15,30,778.0,59.0,0.9,14.4,303.0,624.72,500.34
2018,1,23,15,45,613.0,63.5,0.85,13.3,238.0,490.95,398.97
2018,1,23,16,0,448.0,68.0,0.8,12.2,173.0,366.76,300.96
2018,1,23,16,15,244.0,58.0,0.85,11.65,113.5,217.88,178.68
2018,1,23,16,30,40.0,48.0,0.9,11.1,54.0,67.39,51.56
2018,1,23,16,45,78.5,32.0,1.0,10.5,38.5,79.85,59.78
2018,1,23,17,0,117.0,16.0,1.1,9.9,23.0,72.49,32.1
2018,1,23,17,15,58.5,8.0,1.1,9.75,11.5,24.77,0.0
2018,1,23,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,24,7,15,4.0,7.0,1.2,6.75,7.0,7.12,0.0
2018,1,24,7,30,8.0,14.0,1.2,7.4,14.0,15.21,0.0
2018,1,24,7,45,12.5,29.5,1.25,8.05,30.5,35.4,22.94
2018,1,24,8,0,17.0,45.0,1.3,8.7,47.0,53.8,40.32
2018,1,24,8,15,22.5,62.5,1.45,9.25,66.5,75.57,59.81
2018,1,24,8,30,28.0,80.0,1.6,9.8,86.0,97.72,79.36
2018,1,24,8,45,130.5,98.5,1.8,10.35,136.5,192.66,162.01
2018,1,24,9,0,233.0,117.0,2.0,10.9,187.0,300.8,253.61
2018,1,24,9,15,301.0,126.5,2.1,11.3,230.5,370.24,311.06
2018,1,24,9,30,369.0,136.0,2.2,11.7,274.0,461.56,384.39
2018,1,24,9,45,366.5,152.0,2.3,12.1,300.0,477.1,395.6
2018,1,24,10,0,364.0,168.0,2.4,12.5,326.0,507.71,418.43
2018,1,24,10,15,357.0,181.0,2.5,12.7,345.0,529.43,434.22
2018,1,24,10,30,350.0,194.0,2.6,12.9,364.0,549.58,448.68
2018,1,24,10,45,284.5,216.0,2.65,13.1,358.5,525.29,427.14
2018,1,24,11,0,219.0,238.0,2.7,13.3,353.0,476.61,387.2
2018,1,24,11,15,202.0,247.5,2.85,13.45,356.0,475.42,385.67
2018,1,24,11,30,185.0,257.0,3.0,13.6,359.0,473.08,383.0
2018,1,24,11,45,152.5,260.0,3.1,13.7,345.0,446.19,360.87
2018,1,24,12,0,120.0,263.0,3.2,13.8,331.0,418.29,337.97
2018,1,24,12,15,127.0,263.5,3.25,13.75,335.5,426.13,344.55
2018,1,24,12,30,134.0,264.0,3.3,13.7,340.0,433.64,350.79
2018,1,24,12,45,210.0,254.5,3.35,13.6,372.0,496.69,402.8
2018,1,24,13,0,286.0,245.0,3.4,13.5,404.0,579.54,468.65
2018,1,24,13,15,300.5,233.5,3.3,13.3,396.5,575.62,466.21
2018,1,24,13,30,315.0,222.0,3.2,13.1,389.0,570.12,463.08
2018,1,24,13,45,350.0,207.5,3.15,12.9,386.0,578.29,471.21
2018,1,24,14,0,385.0,193.0,3.1,12.7,383.0,583.59,477.06
2018,1,24,14,15,326.5,190.5,2.9,12.45,345.0,518.4,425.67
2018,1,24,14,30,268.0,188.0,2.7,12.2,307.0,455.83,375.98
2018,1,24,14,45,217.0,176.5,2.55,12.0,268.0,374.83,311.4
2018,1,24,15,0,166.0,165.0,2.4,11.8,229.0,314.87,262.39
2018,1,24,15,15,198.0,144.5,2.4,11.8,213.0,307.75,257.95
2018,1,24,15,30,230.0,124.0,2.4,11.8,197.0,310.96,261.11
2018,1,24,15,45,219.5,107.5,1.95,10.95,169.0,274.28,230.51
2018,1,24,16,0,209.0,91.0,1.5,10.1,141.0,238.29,199.77
2018,1,24,16,15,176.5,74.0,1.5,9.8,110.0,190.72,158.29
2018,1,24,16,30,144.0,57.0,1.5,9.5,79.0,146.45,118.8
2018,1,24,16,45,108.0,40.5,1.5,9.2,54.0,104.95,80.73
2018,1,24,17,0,72.0,24.0,1.5,8.9,29.0,61.64,30.82
2018,1,24,17,15,43.5,13.5,1.55,8.95,15.5,24.88,0.0
2018,1,24,17,30,15.0,3.0,1.6,9.0,2.0,0.0,0.0
2018,1,24,17,45,7.5,1.5,1.6,9.0,1.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.9,9.15,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.5,5.35,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,7,15,89.0,11.0,1.3,5.95,15.5,34.8,0.0
2018,1,25,7,30,178.0,22.0,1.4,6.6,31.0,96.93,0.0
2018,1,25,7,45,310.5,33.5,1.5,7.2,68.5,183.96,139.4
2018,1,25,8,0,443.0,45.0,1.6,7.8,106.0,276.4,224.46
2018,1,25,8,15,520.5,51.5,1.75,8.0,149.5,350.32,291.21
2018,1,25,8,30,598.0,58.0,1.9,8.2,193.0,431.16,361.77
2018,1,25,8,45,645.0,64.0,2.05,8.4,237.0,499.29,419.84
2018,1,25,9,0,692.0,70.0,2.2,8.6,281.0,570.53,478.45
2018,1,25,9,15,643.5,85.5,2.25,8.75,303.0,587.64,491.56
2018,1,25,9,30,595.0,101.0,2.3,8.9,325.0,598.18,499.01
2018,1,25,9,45,444.5,131.5,2.4,9.05,308.0,531.99,444.35
2018,1,25,10,0,294.0,162.0,2.5,9.2,291.0,441.55,369.49
2018,1,25,10,15,354.0,170.0,2.6,9.2,335.5,512.84,427.66
2018,1,25,10,30,414.0,178.0,2.7,9.2,380.0,606.88,500.98
2018,1,25,10,45,389.0,192.5,2.75,9.25,389.5,592.41,488.29
2018,1,25,11,0,364.0,207.0,2.8,9.3,399.0,595.33,489.32
2018,1,25,11,15,370.5,211.0,2.9,9.3,411.5,613.34,503.18
2018,1,25,11,30,377.0,215.0,3.0,9.3,424.0,630.17,516.04
2018,1,25,11,45,401.0,207.0,3.05,9.35,432.5,670.79,546.98
2018,1,25,12,0,425.0,199.0,3.1,9.4,441.0,688.7,560.96
2018,1,25,12,15,468.0,169.5,3.2,9.45,436.5,698.15,570.08
2018,1,25,12,30,511.0,140.0,3.3,9.5,432.0,716.39,584.84
2018,1,25,12,45,712.5,110.5,3.35,9.55,512.0,877.57,705.15
2018,1,25,13,0,914.0,81.0,3.4,9.6,592.0,1015.06,803.32
2018,1,25,13,15,873.0,89.0,3.4,9.65,567.0,984.19,780.6
2018,1,25,13,30,832.0,97.0,3.4,9.7,542.0,939.36,749.43
2018,1,25,13,45,638.0,135.5,3.45,9.75,468.5,792.08,642.76
2018,1,25,14,0,444.0,174.0,3.5,9.8,395.0,634.71,522.85
2018,1,25,14,15,636.0,126.5,3.45,9.75,423.0,742.88,610.04
2018,1,25,14,30,828.0,79.0,3.4,9.7,451.0,822.21,670.23
2018,1,25,14,45,749.5,85.0,3.35,9.65,402.0,739.8,608.64
2018,1,25,15,0,671.0,91.0,3.3,9.6,353.0,656.26,546.01
2018,1,25,15,15,711.5,77.0,3.3,9.6,328.5,639.35,534.5
2018,1,25,15,30,752.0,63.0,3.3,9.6,304.0,613.05,514.67
2018,1,25,15,45,722.0,57.5,2.65,8.9,262.0,550.33,462.33
2018,1,25,16,0,692.0,52.0,2.0,8.2,220.0,488.65,409.18
2018,1,25,16,15,622.0,47.5,1.8,7.6,175.0,407.93,339.93
2018,1,25,16,30,552.0,43.0,1.6,7.0,130.0,338.12,277.2
2018,1,25,16,45,429.5,35.0,1.45,6.35,89.0,244.65,193.26
2018,1,25,17,0,307.0,27.0,1.3,5.7,48.0,157.84,93.98
2018,1,25,17,15,163.0,15.0,1.3,5.65,25.0,62.94,0.0
2018,1,25,17,30,19.0,3.0,1.3,5.6,2.0,0.0,0.0
2018,1,25,17,45,9.5,1.5,1.3,5.5,1.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.05,4.65,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,26,7,15,102.5,11.0,1.2,5.15,16.0,38.51,0.0
2018,1,26,7,30,205.0,22.0,1.2,5.5,32.0,105.1,10.06
2018,1,26,7,45,362.0,30.5,1.2,5.8,72.0,201.83,154.41
2018,1,26,8,0,519.0,39.0,1.2,6.1,112.0,304.82,248.2
2018,1,26,8,15,601.5,43.5,1.35,6.65,158.0,378.14,314.42
2018,1,26,8,30,684.0,48.0,1.5,7.2,204.0,463.81,388.4
2018,1,26,8,45,718.0,53.5,1.65,7.7,247.0,527.59,442.24
2018,1,26,9,0,752.0,59.0,1.8,8.2,290.0,592.99,495.35
2018,1,26,9,15,777.5,63.0,1.85,8.65,330.5,651.76,539.83
2018,1,26,9,30,803.0,67.0,1.9,9.1,371.0,710.54,582.28
2018,1,26,9,45,817.5,70.0,1.9,9.55,405.5,758.99,615.57
2018,1,26,10,0,832.0,73.0,1.9,10.0,440.0,805.89,647.06
2018,1,26,10,15,854.0,73.5,1.9,10.25,472.5,854.28,679.51
2018,1,26,10,30,876.0,74.0,1.9,10.5,505.0,891.57,703.56
2018,1,26,10,45,833.0,89.5,1.9,10.8,515.0,904.66,710.39
2018,1,26,11,0,790.0,105.0,1.9,11.1,525.0,902.05,706.61
2018,1,26,11,15,777.0,112.0,1.9,11.35,535.5,920.1,717.76
2018,1,26,11,30,764.0,119.0,1.9,11.6,546.0,928.37,721.96
2018,1,26,11,45,793.0,112.5,1.95,11.8,561.5,950.99,737.08
2018,1,26,12,0,822.0,106.0,2.0,12.0,577.0,978.19,755.24
2018,1,26,12,15,887.5,87.5,2.0,12.1,597.0,1011.75,777.35
2018,1,26,12,30,953.0,69.0,2.0,12.2,617.0,1052.43,804.12
2018,1,26,12,45,921.0,77.0,2.05,12.25,601.5,1026.05,786.66
2018,1,26,13,0,889.0,85.0,2.1,12.3,586.0,996.18,767.64
2018,1,26,13,15,841.0,95.5,2.1,12.3,559.5,961.84,745.06
2018,1,26,13,30,793.0,106.0,2.1,12.3,533.0,913.37,712.59
2018,1,26,13,45,808.0,97.5,2.1,12.25,517.5,899.97,704.8
2018,1,26,14,0,823.0,89.0,2.1,12.2,502.0,882.54,693.89
2018,1,26,14,15,750.0,98.5,2.1,12.05,458.5,810.6,644.24
2018,1,26,14,30,677.0,108.0,2.1,11.9,415.0,734.94,591.26
2018,1,26,14,45,763.0,84.5,2.1,11.75,405.0,746.09,601.86
2018,1,26,15,0,849.0,61.0,2.1,11.6,395.0,746.06,603.42
2018,1,26,15,15,821.0,58.5,2.1,11.6,354.0,693.36,565.31
2018,1,26,15,30,793.0,56.0,2.1,11.6,313.0,633.37,521.14
2018,1,26,15,45,661.0,59.5,1.7,10.65,253.0,517.84,429.42
2018,1,26,16,0,529.0,63.0,1.3,9.7,193.0,410.04,341.13
2018,1,26,16,15,406.5,57.0,1.3,9.05,145.0,307.93,256.1
2018,1,26,16,30,284.0,51.0,1.3,8.4,97.0,215.46,176.65
2018,1,26,16,45,246.0,38.5,1.3,7.7,69.0,169.04,133.53
2018,1,26,17,0,208.0,26.0,1.3,7.0,41.0,122.21,76.64
2018,1,26,17,15,117.5,15.0,1.35,6.8,22.0,48.98,0.0
2018,1,26,17,30,27.0,4.0,1.4,6.6,3.0,0.0,0.0
2018,1,26,17,45,13.5,2.0,1.4,6.4,1.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.3,4.05,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,1.15,3.25,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,1.15,3.15,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,1.25,2.8,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,1.35,2.45,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,1,27,7,15,39.5,10.0,1.6,3.85,12.0,19.71,0.0
2018,1,27,7,30,79.0,20.0,1.8,4.6,24.0,55.11,8.48
2018,1,27,7,45,161.0,35.0,2.05,5.35,54.5,125.31,96.18
2018,1,27,8,0,243.0,50.0,2.3,6.1,85.0,188.79,155.02
2018,1,27,8,15,364.0,57.5,2.4,6.75,131.0,272.3,229.28
2018,1,27,8,30,485.0,65.0,2.5,7.4,177.0,373.87,317.23
2018,1,27,8,45,594.5,63.5,2.6,8.05,228.5,466.55,395.71
2018,1,27,9,0,704.0,62.0,2.7,8.7,280.0,564.13,475.71
2018,1,27,9,15,763.0,61.0,2.85,9.3,327.0,638.66,533.73
2018,1,27,9,30,822.0,60.0,3.0,9.9,374.0,715.79,591.15
2018,1,27,9,45,851.0,60.5,3.1,10.5,412.5,765.59,626.18
2018,1,27,10,0,880.0,61.0,3.2,11.1,451.0,821.93,665.59
2018,1,27,10,15,894.5,62.0,3.3,11.55,482.0,865.48,695.25
2018,1,27,10,30,909.0,63.0,3.4,12.0,513.0,906.85,723.1
2018,1,27,10,45,833.5,86.5,3.45,12.4,514.0,901.54,716.96
2018,1,27,11,0,758.0,110.0,3.5,12.8,515.0,884.29,702.77
2018,1,27,11,15,728.5,123.0,3.6,13.05,522.0,887.05,704.02
2018,1,27,11,30,699.0,136.0,3.7,13.3,529.0,885.37,702.06
2018,1,27,11,45,805.0,107.0,3.8,13.6,566.0,956.88,752.65
2018,1,27,12,0,911.0,78.0,3.9,13.9,603.0,1021.0,796.77
2018,1,27,12,15,828.5,103.0,3.95,14.0,581.0,984.12,770.19
2018,1,27,12,30,746.0,128.0,4.0,14.1,559.0,937.86,737.73
2018,1,27,12,45,770.0,118.5,4.05,14.25,559.0,945.91,743.94
2018,1,27,13,0,794.0,109.0,4.1,14.4,559.0,943.8,742.67
2018,1,27,13,15,827.5,97.0,4.05,14.45,555.5,951.18,748.12
2018,1,27,13,30,861.0,85.0,4.0,14.5,552.0,953.58,750.13
2018,1,27,13,45,831.0,86.5,4.0,14.55,522.5,908.76,718.83
2018,1,27,14,0,801.0,88.0,4.0,14.6,493.0,861.98,686.23
2018,1,27,14,15,775.5,87.0,3.9,14.45,461.0,814.58,652.89
2018,1,27,14,30,750.0,86.0,3.8,14.3,429.0,765.81,618.19
2018,1,27,14,45,778.5,73.0,3.7,14.2,405.0,745.65,604.55
2018,1,27,15,0,807.0,60.0,3.6,14.1,381.0,720.19,586.63
2018,1,27,15,15,797.0,56.0,3.6,14.1,345.5,673.18,552.21
2018,1,27,15,30,787.0,52.0,3.6,14.1,310.0,624.72,516.03
2018,1,27,15,45,680.5,57.5,2.8,13.0,258.5,524.94,435.82
2018,1,27,16,0,574.0,63.0,2.0,11.9,207.0,436.83,362.34
2018,1,27,16,15,491.5,55.5,1.9,11.15,161.0,352.1,291.42
2018,1,27,16,30,409.0,48.0,1.8,10.4,115.0,275.16,224.66
2018,1,27,16,45,317.5,36.5,1.7,9.6,78.5,198.97,156.92
2018,1,27,17,0,226.0,25.0,1.6,8.8,42.0,129.5,84.71
2018,1,27,17,15,127.0,14.0,1.6,8.55,22.0,51.09,0.0
2018,1,27,17,30,28.0,3.0,1.6,8.3,2.0,0.0,0.0
2018,1,27,17,45,14.0,1.5,1.6,8.05,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.5,6.65,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.8,5.15,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,1.5,5.15,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,28,7,15,148.5,11.0,1.45,7.85,19.0,51.18,0.0
2018,1,28,7,30,297.0,22.0,1.5,8.8,38.0,137.2,39.67
2018,1,28,7,45,435.0,29.5,1.5,9.75,79.5,228.84,174.22
2018,1,28,8,0,573.0,37.0,1.5,10.7,121.0,321.55,258.05
2018,1,28,8,15,644.5,42.0,1.6,11.4,167.5,397.56,325.3
2018,1,28,8,30,716.0,47.0,1.7,12.1,214.0,479.71,394.84
2018,1,28,8,45,760.0,50.5,1.75,12.8,260.0,548.97,451.25
2018,1,28,9,0,804.0,54.0,1.8,13.5,306.0,620.67,507.1
2018,1,28,9,15,835.0,56.0,1.8,14.2,348.5,676.92,547.1
2018,1,28,9,30,866.0,58.0,1.8,14.9,391.0,739.12,589.77
2018,1,28,9,45,889.0,59.0,1.75,15.55,429.5,793.66,625.2
2018,1,28,10,0,912.0,60.0,1.7,16.2,468.0,847.18,658.91
2018,1,28,10,15,926.5,61.5,1.7,16.85,500.0,892.58,686.71
2018,1,28,10,30,941.0,63.0,1.7,17.5,532.0,935.68,712.5
2018,1,28,10,45,951.0,64.0,1.65,18.1,557.0,971.38,732.39
2018,1,28,11,0,961.0,65.0,1.6,18.7,582.0,1004.0,750.02
2018,1,28,11,15,967.5,65.5,1.55,19.1,599.5,1029.31,763.27
2018,1,28,11,30,974.0,66.0,1.5,19.5,617.0,1051.04,774.23
2018,1,28,11,45,977.0,66.0,1.45,19.9,626.0,1064.91,780.21
2018,1,28,12,0,980.0,66.0,1.4,20.3,635.0,1074.87,783.9
2018,1,28,12,15,980.0,66.5,1.35,20.4,636.0,1078.53,784.68
2018,1,28,12,30,980.0,67.0,1.3,20.5,637.0,1078.17,783.2
2018,1,28,12,45,977.0,66.5,1.25,20.6,629.5,1069.49,776.72
2018,1,28,13,0,974.0,66.0,1.2,20.7,622.0,1056.88,768.07
2018,1,28,13,15,968.5,66.0,1.2,20.65,607.0,1038.65,757.5
2018,1,28,13,30,963.0,66.0,1.2,20.6,592.0,1016.74,744.76
2018,1,28,13,45,954.5,65.0,1.2,20.55,569.0,987.16,727.2
2018,1,28,14,0,946.0,64.0,1.2,20.5,546.0,954.34,707.59
2018,1,28,14,15,933.5,62.5,1.2,20.25,516.0,914.29,683.64
2018,1,28,14,30,921.0,61.0,1.2,20.0,486.0,871.68,657.75
2018,1,28,14,45,902.5,59.5,1.2,19.75,449.5,821.88,626.54
2018,1,28,15,0,884.0,58.0,1.2,19.5,413.0,770.52,593.67
2018,1,28,15,15,858.5,55.5,1.2,19.5,371.5,711.48,554.01
2018,1,28,15,30,833.0,53.0,1.2,19.5,330.0,652.19,513.13
2018,1,28,15,45,793.5,51.0,1.1,17.9,285.0,589.9,469.17
2018,1,28,16,0,754.0,49.0,1.0,16.3,240.0,523.28,418.86
2018,1,28,16,15,691.5,44.5,1.05,15.55,193.0,443.46,355.42
2018,1,28,16,30,629.0,40.0,1.1,14.8,146.0,368.6,292.64
2018,1,28,16,45,512.5,33.5,1.2,14.05,102.0,274.09,211.79
2018,1,28,17,0,396.0,27.0,1.3,13.3,58.0,194.84,130.38
2018,1,28,17,15,218.0,16.0,1.3,13.0,31.0,80.88,0.0
2018,1,28,17,30,40.0,5.0,1.3,12.7,4.0,0.0,0.0
2018,1,28,17,45,20.0,2.5,1.25,12.45,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,29,7,15,0.0,6.5,1.5,10.25,6.5,5.55,0.0
2018,1,29,7,30,0.0,13.0,1.4,10.8,13.0,10.71,0.0
2018,1,29,7,45,0.0,24.5,1.3,11.4,24.5,20.24,11.0
2018,1,29,8,0,0.0,36.0,1.2,12.0,36.0,30.05,19.93
2018,1,29,8,15,0.0,49.5,1.2,12.65,49.5,42.23,30.63
2018,1,29,8,30,0.0,63.0,1.2,13.3,63.0,54.37,41.14
2018,1,29,8,45,3.0,78.5,1.2,13.95,79.5,70.46,54.86
2018,1,29,9,0,6.0,94.0,1.2,14.6,96.0,86.91,68.66
2018,1,29,9,15,102.5,126.5,1.25,15.1,166.0,212.27,174.86
2018,1,29,9,30,199.0,159.0,1.3,15.6,236.0,327.73,268.75
2018,1,29,9,45,229.5,174.5,1.4,16.1,271.5,393.5,319.4
2018,1,29,10,0,260.0,190.0,1.5,16.6,307.0,445.87,359.11
2018,1,29,10,15,209.0,209.0,1.35,17.05,307.0,415.23,332.43
2018,1,29,10,30,158.0,228.0,1.2,17.5,307.0,398.04,316.3
2018,1,29,10,45,168.0,239.0,1.0,17.95,326.5,424.0,334.43
2018,1,29,11,0,178.0,250.0,0.8,18.4,346.0,450.05,351.78
2018,1,29,11,15,232.5,252.5,0.85,19.0,382.0,508.49,395.1
2018,1,29,11,30,287.0,255.0,0.9,19.6,418.0,589.57,452.97
2018,1,29,11,45,323.5,252.0,0.95,20.25,438.5,625.45,477.51
2018,1,29,12,0,360.0,249.0,1.0,20.9,459.0,660.7,501.79
2018,1,29,12,15,379.0,244.5,1.1,21.05,466.0,675.42,512.82
2018,1,29,12,30,398.0,240.0,1.2,21.2,473.0,688.61,523.04
2018,1,29,12,45,303.0,248.5,1.35,21.4,425.0,602.07,460.75
2018,1,29,13,0,208.0,257.0,1.5,21.6,377.0,494.0,381.94
2018,1,29,13,15,130.0,243.0,1.3,21.35,317.5,398.28,309.54
2018,1,29,13,30,52.0,229.0,1.1,21.1,258.0,284.46,221.53
2018,1,29,13,45,37.5,209.5,0.95,20.9,230.0,247.43,193.29
2018,1,29,14,0,23.0,190.0,0.8,20.7,202.0,194.9,152.24
2018,1,29,14,15,21.0,176.0,0.75,20.3,186.5,178.82,140.18
2018,1,29,14,30,19.0,162.0,0.7,19.9,171.0,162.98,128.03
2018,1,29,14,45,38.5,151.5,0.6,19.5,168.0,181.28,143.78
2018,1,29,15,0,58.0,141.0,0.5,19.1,165.0,184.58,147.34
2018,1,29,15,15,90.5,140.5,0.5,19.1,173.0,221.85,177.99
2018,1,29,15,30,123.0,140.0,0.5,19.1,181.0,242.28,194.68
2018,1,29,15,45,70.5,114.0,0.65,18.25,137.0,161.18,129.4
2018,1,29,16,0,18.0,88.0,0.8,17.4,93.0,90.73,71.03
2018,1,29,16,15,9.5,69.5,0.85,16.85,72.0,67.73,51.7
2018,1,29,16,30,1.0,51.0,0.9,16.3,51.0,45.55,32.74
2018,1,29,16,45,0.5,36.5,0.95,15.7,36.5,32.12,21.01
2018,1,29,17,0,0.0,22.0,1.0,15.1,22.0,18.35,8.21
2018,1,29,17,15,11.0,12.5,1.05,14.75,12.5,14.06,0.0
2018,1,29,17,30,22.0,3.0,1.1,14.4,3.0,0.0,0.0
2018,1,29,17,45,11.0,1.5,1.1,14.05,1.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.5,11.95,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,1,30,7,15,36.0,11.0,0.55,12.1,13.0,19.43,0.0
2018,1,30,7,30,72.0,22.0,0.6,12.3,26.0,55.37,20.79
2018,1,30,7,45,145.0,37.5,0.65,12.55,56.0,111.33,83.64
2018,1,30,8,0,218.0,53.0,0.7,12.8,86.0,179.4,143.29
2018,1,30,8,15,352.0,61.0,0.85,13.15,135.5,268.79,219.54
2018,1,30,8,30,486.0,69.0,1.0,13.5,185.0,377.34,309.72
2018,1,30,8,45,551.0,73.5,1.15,13.85,229.5,449.88,369.03
2018,1,30,9,0,616.0,78.0,1.3,14.2,274.0,527.26,430.52
2018,1,30,9,15,689.5,77.0,1.35,14.6,324.0,608.49,492.5
2018,1,30,9,30,763.0,76.0,1.4,15.0,374.0,690.08,550.77
2018,1,30,9,45,813.0,72.0,1.45,15.4,416.5,757.21,596.76
2018,1,30,10,0,863.0,68.0,1.5,15.8,459.0,816.71,636.39
2018,1,30,10,15,891.5,66.0,1.5,16.35,494.0,868.22,668.77
2018,1,30,10,30,920.0,64.0,1.5,16.9,529.0,918.4,699.66
2018,1,30,10,45,906.0,71.0,1.5,17.5,546.5,939.32,710.32
2018,1,30,11,0,892.0,78.0,1.5,18.1,564.0,956.0,718.52
2018,1,30,11,15,842.5,96.0,1.5,18.55,566.0,958.81,718.1
2018,1,30,11,30,793.0,114.0,1.5,19.0,568.0,944.79,706.9
2018,1,30,11,45,717.5,140.0,1.5,19.5,555.5,917.59,687.23
2018,1,30,12,0,642.0,166.0,1.5,20.0,543.0,876.85,658.76
2018,1,30,12,15,770.5,125.5,1.45,20.2,579.0,961.32,713.92
2018,1,30,12,30,899.0,85.0,1.4,20.4,615.0,1021.33,750.39
2018,1,30,12,45,930.5,74.5,1.4,20.65,617.5,1034.85,757.74
2018,1,30,13,0,962.0,64.0,1.4,20.9,620.0,1043.8,762.95
2018,1,30,13,15,949.5,66.0,1.3,21.0,603.5,1021.56,747.21
2018,1,30,13,30,937.0,68.0,1.2,21.1,587.0,995.9,729.82
2018,1,30,13,45,938.5,64.0,1.15,21.15,567.0,972.31,714.94
2018,1,30,14,0,940.0,60.0,1.1,21.2,547.0,945.03,697.7
2018,1,30,14,15,928.0,59.0,0.95,21.05,517.5,906.22,671.78
2018,1,30,14,30,916.0,58.0,0.8,20.9,488.0,864.82,644.17
2018,1,30,14,45,899.0,56.5,0.65,20.7,452.0,816.34,611.78
2018,1,30,15,0,882.0,55.0,0.5,20.5,416.0,766.19,578.01
2018,1,30,15,15,857.5,53.0,0.5,20.5,375.0,708.51,540.56
2018,1,30,15,30,833.0,51.0,0.5,20.5,334.0,650.49,501.9
2018,1,30,15,45,797.0,48.0,0.65,19.1,289.0,583.8,458.63
2018,1,30,16,0,761.0,45.0,0.8,17.7,244.0,523.32,415.57
2018,1,30,16,15,703.0,41.5,0.9,16.85,197.5,446.84,355.96
2018,1,30,16,30,645.0,38.0,1.0,16.0,151.0,374.92,296.51
2018,1,30,16,45,544.5,32.0,1.1,15.15,107.5,287.12,221.71
2018,1,30,17,0,444.0,26.0,1.2,14.3,64.0,208.86,145.72
2018,1,30,17,15,260.0,16.0,1.25,13.9,35.0,93.92,0.0
2018,1,30,17,30,76.0,6.0,1.3,13.5,6.0,5.12,0.0
2018,1,30,17,45,38.0,3.0,1.3,13.05,3.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,31,7,15,167.0,11.5,1.15,9.5,22.0,56.2,0.0
2018,1,31,7,30,334.0,23.0,1.2,10.2,44.0,151.57,73.18
2018,1,31,7,45,469.0,30.0,1.25,10.95,87.0,236.38,180.82
2018,1,31,8,0,604.0,37.0,1.3,11.7,130.0,334.3,267.33
2018,1,31,8,15,672.5,41.0,1.35,12.2,177.0,409.24,333.12
2018,1,31,8,30,741.0,45.0,1.4,12.7,224.0,489.98,400.88
2018,1,31,8,45,784.5,48.5,1.45,13.2,271.5,560.23,457.66
2018,1,31,9,0,828.0,52.0,1.5,13.7,319.0,627.3,509.82
2018,1,31,9,15,856.0,54.0,1.4,14.4,362.0,688.28,551.59
2018,1,31,9,30,884.0,56.0,1.3,15.1,405.0,749.41,591.54
2018,1,31,9,45,893.0,60.5,1.2,15.75,441.0,798.44,621.47
2018,1,31,10,0,902.0,65.0,1.1,16.4,477.0,845.3,648.94
2018,1,31,10,15,877.5,74.5,1.15,16.9,497.5,867.05,661.26
2018,1,31,10,30,853.0,84.0,1.2,17.4,518.0,893.4,676.99
2018,1,31,10,45,911.5,74.0,1.25,17.9,557.5,948.47,711.66
2018,1,31,11,0,970.0,64.0,1.3,18.4,597.0,1012.14,750.96
2018,1,31,11,15,975.5,65.0,1.45,18.65,614.5,1037.54,767.47
2018,1,31,11,30,981.0,66.0,1.6,18.9,632.0,1059.27,782.19
2018,1,31,11,45,984.0,66.0,1.75,19.15,641.0,1073.4,792.12
2018,1,31,12,0,987.0,66.0,1.9,19.4,650.0,1083.59,799.7
2018,1,31,12,15,983.0,68.0,1.95,19.5,650.5,1085.35,800.99
2018,1,31,12,30,979.0,70.0,2.0,19.6,651.0,1083.05,799.95
2018,1,31,12,45,972.0,71.5,2.1,19.65,643.0,1073.08,795.03
2018,1,31,13,0,965.0,73.0,2.2,19.7,635.0,1059.23,787.74
2018,1,31,13,15,958.5,72.0,2.2,19.6,619.0,1038.88,775.48
2018,1,31,13,30,952.0,71.0,2.2,19.5,603.0,1014.89,760.99
2018,1,31,13,45,944.0,70.5,2.25,19.4,580.5,986.66,744.3
2018,1,31,14,0,936.0,70.0,2.3,19.3,558.0,955.19,725.37
2018,1,31,14,15,923.0,68.5,2.25,19.05,527.5,914.94,699.73
2018,1,31,14,30,910.0,67.0,2.2,18.8,497.0,872.17,672.19
2018,1,31,14,45,891.5,65.0,2.15,18.5,460.5,821.99,639.26
2018,1,31,15,0,873.0,63.0,2.1,18.2,424.0,770.27,604.71
2018,1,31,15,15,833.5,61.0,2.1,18.2,378.0,708.51,561.85
2018,1,31,15,30,794.0,59.0,2.1,18.2,332.0,640.32,513.17
2018,1,31,15,45,733.5,57.5,1.65,16.8,283.0,560.57,452.56
2018,1,31,16,0,673.0,56.0,1.2,15.4,234.0,484.51,392.19
2018,1,31,16,15,559.5,53.5,1.2,14.6,182.5,387.06,314.06
2018,1,31,16,30,446.0,51.0,1.2,13.8,131.0,296.7,238.92
2018,1,31,16,45,364.0,40.5,1.25,13.0,93.0,223.0,175.08
2018,1,31,17,0,282.0,30.0,1.3,12.2,55.0,158.66,113.77
2018,1,31,17,15,170.5,18.0,1.3,11.95,30.5,68.02,0.0
2018,1,31,17,30,59.0,6.0,1.3,11.7,6.0,5.12,0.0
2018,1,31,17,45,29.5,3.0,1.3,11.45,3.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.0,9.35,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
