Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,2,1,6,45,12.5,1.5,0.75,10.65,1.0,0.0,0.0
2018,2,1,7,0,25.0,3.0,0.7,10.8,2.0,0.0,0.0
2018,2,1,7,15,79.0,13.0,0.7,11.25,17.0,32.95,0.0
2018,2,1,7,30,133.0,23.0,0.7,11.7,32.0,83.58,42.53
2018,2,1,7,45,175.5,39.5,0.7,12.15,61.0,133.71,102.01
2018,2,1,8,0,218.0,56.0,0.7,12.6,90.0,181.93,145.61
2018,2,1,8,15,279.5,69.5,0.85,13.05,128.0,241.13,197.13
2018,2,1,8,30,341.0,83.0,1.0,13.5,166.0,306.94,252.93
2018,2,1,8,45,362.5,97.5,1.15,13.9,201.5,355.34,293.13
2018,2,1,9,0,384.0,112.0,1.3,14.3,237.0,405.19,333.35
2018,2,1,9,15,551.0,97.5,1.35,14.75,302.5,532.99,434.28
2018,2,1,9,30,718.0,83.0,1.4,15.2,368.0,668.18,534.84
2018,2,1,9,45,782.0,76.5,1.5,15.65,414.0,737.78,582.68
2018,2,1,10,0,846.0,70.0,1.6,16.1,460.0,813.27,634.23
2018,2,1,10,15,813.5,84.0,1.65,16.65,479.0,832.25,644.51
2018,2,1,10,30,781.0,98.0,1.7,17.2,498.0,845.54,651.49
2018,2,1,10,45,724.0,120.0,1.8,17.8,504.5,847.13,650.93
2018,2,1,11,0,667.0,142.0,1.9,18.4,511.0,836.64,642.25
2018,2,1,11,15,645.5,154.0,1.95,18.75,519.5,843.32,645.85
2018,2,1,11,30,624.0,166.0,2.0,19.1,528.0,846.21,646.78
2018,2,1,11,45,604.5,175.5,2.05,19.45,531.0,844.84,644.96
2018,2,1,12,0,585.0,185.0,2.1,19.8,534.0,832.83,635.99
2018,2,1,12,15,588.0,185.0,2.15,19.95,536.0,837.89,639.55
2018,2,1,12,30,591.0,185.0,2.2,20.1,538.0,840.35,641.29
2018,2,1,12,45,569.0,189.5,2.25,20.25,526.5,820.44,627.71
2018,2,1,13,0,547.0,194.0,2.3,20.4,515.0,798.26,612.4
2018,2,1,13,15,561.5,184.0,2.35,20.4,506.5,792.97,610.14
2018,2,1,13,30,576.0,174.0,2.4,20.4,498.0,784.78,605.41
2018,2,1,13,45,596.0,160.0,2.4,20.35,484.0,782.38,604.69
2018,2,1,14,0,616.0,146.0,2.4,20.3,470.0,769.18,596.41
2018,2,1,14,15,637.0,131.0,2.3,20.05,450.0,751.93,585.2
2018,2,1,14,30,658.0,116.0,2.2,19.8,430.0,730.64,571.17
2018,2,1,14,45,652.5,107.5,2.1,19.6,399.5,691.17,543.84
2018,2,1,15,0,647.0,99.0,2.0,19.4,369.0,649.88,515.03
2018,2,1,15,15,680.5,82.0,2.0,19.4,341.0,625.53,498.58
2018,2,1,15,30,714.0,65.0,2.0,19.4,313.0,592.64,475.15
2018,2,1,15,45,666.5,62.0,1.55,17.9,269.5,523.0,421.66
2018,2,1,16,0,619.0,59.0,1.1,16.4,226.0,459.71,371.24
2018,2,1,16,15,553.5,53.5,1.15,15.65,181.5,383.89,310.49
2018,2,1,16,30,488.0,48.0,1.2,14.9,137.0,313.91,251.8
2018,2,1,16,45,399.5,39.5,1.25,14.2,98.5,237.2,185.66
2018,2,1,17,0,311.0,31.0,1.3,13.5,60.0,170.22,123.1
2018,2,1,17,15,180.0,18.5,1.3,13.25,33.0,85.95,0.0
2018,2,1,17,30,49.0,6.0,1.3,13.0,6.0,17.49,0.0
2018,2,1,17,45,24.5,3.0,1.3,12.75,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,2,6,45,14.5,1.5,1.0,10.45,1.0,0.0,0.0
2018,2,2,7,0,29.0,3.0,1.0,10.6,2.0,0.0,0.0
2018,2,2,7,15,93.0,13.5,1.05,11.3,18.5,37.15,0.0
2018,2,2,7,30,157.0,24.0,1.1,12.0,35.0,93.13,51.47
2018,2,2,7,45,215.5,39.0,1.1,12.7,66.5,148.16,113.43
2018,2,2,8,0,274.0,54.0,1.1,13.4,98.0,204.22,163.56
2018,2,2,8,15,310.5,68.5,1.2,14.0,133.5,255.16,208.37
2018,2,2,8,30,347.0,83.0,1.3,14.6,169.0,309.81,254.83
2018,2,2,8,45,360.5,99.0,1.4,15.15,203.5,355.38,292.4
2018,2,2,9,0,374.0,115.0,1.5,15.7,238.0,401.56,329.17
2018,2,2,9,15,413.0,125.0,1.55,16.35,277.0,459.45,374.05
2018,2,2,9,30,452.0,135.0,1.6,17.0,316.0,519.8,419.43
2018,2,2,9,45,443.0,152.0,1.65,17.65,343.0,551.91,441.54
2018,2,2,10,0,434.0,169.0,1.7,18.3,370.0,581.81,461.67
2018,2,2,10,15,462.0,174.5,1.7,18.85,401.5,628.79,494.7
2018,2,2,10,30,490.0,180.0,1.7,19.4,433.0,675.86,526.97
2018,2,2,10,45,515.5,181.5,1.75,19.9,458.5,715.76,554.09
2018,2,2,11,0,541.0,183.0,1.8,20.4,484.0,754.83,580.33
2018,2,2,11,15,510.0,199.0,1.75,20.6,489.5,754.66,577.46
2018,2,2,11,30,479.0,215.0,1.7,20.8,495.0,751.02,572.64
2018,2,2,11,45,446.5,229.5,1.7,21.05,493.5,741.04,563.88
2018,2,2,12,0,414.0,244.0,1.7,21.3,492.0,707.73,539.51
2018,2,2,12,15,468.5,226.5,1.65,21.3,508.0,765.34,580.36
2018,2,2,12,30,523.0,209.0,1.6,21.3,524.0,799.94,604.53
2018,2,2,12,45,443.0,230.5,1.6,21.35,495.0,741.12,561.72
2018,2,2,13,0,363.0,252.0,1.6,21.4,466.0,661.82,505.29
2018,2,2,13,15,371.5,242.5,1.55,21.35,457.0,653.79,500.81
2018,2,2,13,30,380.0,233.0,1.5,21.3,448.0,644.02,494.51
2018,2,2,13,45,418.0,213.5,1.5,21.25,442.0,668.05,513.0
2018,2,2,14,0,456.0,194.0,1.5,21.2,436.0,669.33,515.54
2018,2,2,14,15,500.5,172.0,1.45,20.9,424.0,669.46,517.76
2018,2,2,14,30,545.0,150.0,1.4,20.6,412.0,664.66,516.44
2018,2,2,14,45,547.0,136.5,1.3,20.35,383.0,629.85,492.15
2018,2,2,15,0,549.0,123.0,1.2,20.1,354.0,593.04,466.28
2018,2,2,15,15,516.0,114.5,1.2,20.1,315.0,534.51,423.57
2018,2,2,15,30,483.0,106.0,1.2,20.1,276.0,477.42,380.96
2018,2,2,15,45,445.0,97.0,1.1,18.85,237.5,418.38,336.7
2018,2,2,16,0,407.0,88.0,1.0,17.6,199.0,362.11,292.94
2018,2,2,16,15,321.0,77.5,1.05,17.05,155.0,281.35,227.59
2018,2,2,16,30,235.0,67.0,1.1,16.5,111.0,199.28,159.53
2018,2,2,16,45,186.0,51.0,1.15,15.95,79.5,147.48,114.72
2018,2,2,17,0,137.0,35.0,1.2,15.4,48.0,101.37,72.7
2018,2,2,17,15,84.0,21.0,1.2,15.15,27.5,54.66,0.0
2018,2,2,17,30,31.0,7.0,1.2,14.9,7.0,13.79,0.0
2018,2,2,17,45,15.5,3.5,1.2,14.6,3.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,3,6,45,10.5,1.5,1.15,9.75,1.0,0.0,0.0
2018,2,3,7,0,21.0,3.0,1.1,10.0,2.0,0.0,0.0
2018,2,3,7,15,157.5,15.0,1.2,10.9,25.0,56.04,0.0
2018,2,3,7,30,294.0,27.0,1.3,11.8,48.0,142.51,85.09
2018,2,3,7,45,424.0,35.0,1.4,12.7,90.5,226.9,174.39
2018,2,3,8,0,554.0,43.0,1.5,13.6,133.0,320.58,255.91
2018,2,3,8,15,623.0,48.5,1.5,14.2,180.0,390.76,317.02
2018,2,3,8,30,692.0,54.0,1.5,14.8,227.0,471.41,383.83
2018,2,3,8,45,736.0,57.5,1.55,15.35,273.5,540.09,438.88
2018,2,3,9,0,780.0,61.0,1.6,15.9,320.0,611.21,493.57
2018,2,3,9,15,815.5,63.0,1.5,16.65,364.5,676.53,539.09
2018,2,3,9,30,851.0,65.0,1.4,17.4,409.0,742.61,582.39
2018,2,3,9,45,879.0,64.5,1.35,18.2,448.5,792.26,612.89
2018,2,3,10,0,907.0,64.0,1.3,19.0,488.0,848.18,646.9
2018,2,3,10,15,920.5,65.0,1.2,19.5,520.0,892.4,671.96
2018,2,3,10,30,934.0,66.0,1.1,20.0,552.0,934.25,694.83
2018,2,3,10,45,943.0,67.0,0.95,20.5,577.0,969.29,711.71
2018,2,3,11,0,952.0,68.0,0.8,21.0,602.0,1001.23,726.0
2018,2,3,11,15,957.5,69.0,0.7,21.25,619.5,1026.45,737.45
2018,2,3,11,30,963.0,70.0,0.6,21.5,637.0,1048.07,746.57
2018,2,3,11,45,966.0,70.5,0.45,21.8,646.5,1062.8,750.03
2018,2,3,12,0,969.0,71.0,0.3,22.1,656.0,1073.65,751.32
2018,2,3,12,15,969.0,71.0,0.35,22.3,657.0,1076.86,753.55
2018,2,3,12,30,969.0,71.0,0.4,22.5,658.0,1076.06,753.75
2018,2,3,12,45,966.5,70.5,0.5,22.65,650.5,1068.11,751.34
2018,2,3,13,0,964.0,70.0,0.6,22.8,643.0,1056.22,746.77
2018,2,3,13,15,959.0,69.5,0.65,22.8,628.0,1038.01,737.67
2018,2,3,13,30,954.0,69.0,0.7,22.8,613.0,1016.1,726.41
2018,2,3,13,45,946.0,67.5,0.75,22.75,590.0,986.5,710.52
2018,2,3,14,0,938.0,66.0,0.8,22.7,567.0,953.63,692.5
2018,2,3,14,15,926.0,65.5,0.85,22.5,537.5,915.42,671.24
2018,2,3,14,30,914.0,65.0,0.9,22.3,508.0,874.6,647.94
2018,2,3,14,45,897.0,63.0,0.95,22.1,471.5,825.38,618.56
2018,2,3,15,0,880.0,61.0,1.0,21.9,435.0,774.46,587.36
2018,2,3,15,15,856.0,58.5,1.0,21.9,393.5,716.35,549.24
2018,2,3,15,30,832.0,56.0,1.0,21.9,352.0,657.82,509.89
2018,2,3,15,45,795.5,53.5,0.9,20.45,306.5,596.44,467.47
2018,2,3,16,0,759.0,51.0,0.8,19.0,261.0,530.49,418.77
2018,2,3,16,15,702.5,47.0,0.9,18.25,213.5,453.78,359.8
2018,2,3,16,30,646.0,43.0,1.0,17.5,166.0,381.42,300.86
2018,2,3,16,45,550.5,36.5,1.05,16.8,120.5,294.55,227.68
2018,2,3,17,0,455.0,30.0,1.1,16.1,75.0,217.17,157.83
2018,2,3,17,15,282.0,20.0,1.15,15.8,43.0,120.43,23.5
2018,2,3,17,30,109.0,10.0,1.2,15.5,11.0,35.96,0.0
2018,2,3,17,45,54.5,5.0,1.2,15.2,5.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.6,13.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,6,45,9.0,1.5,1.1,11.0,1.0,0.0,0.0
2018,2,4,7,0,18.0,3.0,1.1,11.1,2.0,0.0,0.0
2018,2,4,7,15,78.5,15.0,1.1,11.8,19.5,34.27,0.0
2018,2,4,7,30,139.0,27.0,1.1,12.5,37.0,91.52,56.17
2018,2,4,7,45,197.5,42.5,1.05,13.15,68.5,144.26,110.87
2018,2,4,8,0,256.0,58.0,1.0,13.8,100.0,199.8,159.98
2018,2,4,8,15,301.0,72.0,0.95,14.35,137.0,253.43,206.45
2018,2,4,8,30,346.0,86.0,0.9,14.9,174.0,311.77,255.21
2018,2,4,8,45,369.0,99.0,0.85,15.4,208.5,359.71,293.89
2018,2,4,9,0,392.0,112.0,0.8,15.9,243.0,409.26,332.36
2018,2,4,9,15,340.5,138.0,0.75,16.6,262.5,406.84,328.41
2018,2,4,9,30,289.0,164.0,0.7,17.3,282.0,413.74,331.15
2018,2,4,9,45,420.5,153.5,0.65,18.0,342.5,535.08,422.28
2018,2,4,10,0,552.0,143.0,0.6,18.7,403.0,650.0,503.53
2018,2,4,10,15,613.0,137.0,0.8,19.2,443.5,724.97,555.38
2018,2,4,10,30,674.0,131.0,1.0,19.7,484.0,794.1,602.42
2018,2,4,10,45,727.5,123.0,1.15,20.15,520.0,854.14,642.09
2018,2,4,11,0,781.0,115.0,1.3,20.6,556.0,913.3,680.75
2018,2,4,11,15,822.5,107.0,1.4,20.75,583.5,953.93,706.94
2018,2,4,11,30,864.0,99.0,1.5,20.9,611.0,998.62,735.89
2018,2,4,11,45,913.5,86.0,1.55,21.1,634.5,1030.53,755.55
2018,2,4,12,0,963.0,73.0,1.6,21.3,658.0,1070.69,780.6
2018,2,4,12,15,840.5,111.5,1.65,21.35,623.0,1009.91,741.73
2018,2,4,12,30,718.0,150.0,1.7,21.4,588.0,938.66,696.61
2018,2,4,12,45,692.0,155.0,1.75,21.45,573.5,914.44,682.09
2018,2,4,13,0,666.0,160.0,1.8,21.5,559.0,887.31,665.05
2018,2,4,13,15,683.5,149.5,1.8,21.45,550.5,883.15,663.2
2018,2,4,13,30,701.0,139.0,1.8,21.4,542.0,875.3,658.76
2018,2,4,13,45,591.5,162.0,1.75,21.35,493.0,781.22,594.97
2018,2,4,14,0,482.0,185.0,1.7,21.3,444.0,683.05,525.92
2018,2,4,14,15,579.5,150.5,1.6,21.0,445.5,722.67,557.35
2018,2,4,14,30,677.0,116.0,1.5,20.7,447.0,747.71,575.46
2018,2,4,14,45,684.0,105.5,1.4,20.4,419.5,715.39,553.42
2018,2,4,15,0,691.0,95.0,1.3,20.1,392.0,680.15,529.7
2018,2,4,15,15,701.0,82.0,1.3,20.1,358.5,641.21,503.31
2018,2,4,15,30,711.0,69.0,1.3,20.1,325.0,595.98,471.56
2018,2,4,15,45,645.5,69.0,1.1,18.85,278.5,521.62,415.94
2018,2,4,16,0,580.0,69.0,0.9,17.6,232.0,448.5,359.6
2018,2,4,16,15,447.5,67.0,0.95,17.0,179.0,341.53,275.09
2018,2,4,16,30,315.0,65.0,1.0,16.4,126.0,245.29,196.41
2018,2,4,16,45,279.0,49.5,1.05,15.85,92.5,193.75,151.67
2018,2,4,17,0,243.0,34.0,1.1,15.3,59.0,146.32,107.75
2018,2,4,17,15,171.5,22.5,1.15,15.05,35.5,88.98,27.25
2018,2,4,17,30,100.0,11.0,1.2,14.8,12.0,34.51,0.0
2018,2,4,17,45,50.0,5.5,1.2,14.5,6.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.75,11.25,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,5,6,45,16.5,2.0,0.65,11.8,1.5,0.0,0.0
2018,2,5,7,0,33.0,4.0,0.6,12.1,3.0,0.0,0.0
2018,2,5,7,15,213.5,15.0,0.6,12.85,29.5,71.0,0.0
2018,2,5,7,30,394.0,26.0,0.6,13.6,56.0,176.42,113.18
2018,2,5,7,45,505.0,32.5,0.55,14.3,99.5,251.13,191.01
2018,2,5,8,0,616.0,39.0,0.5,15.0,143.0,339.69,266.83
2018,2,5,8,15,679.0,43.5,0.65,15.55,191.0,413.17,329.58
2018,2,5,8,30,742.0,48.0,0.8,16.1,239.0,492.04,394.15
2018,2,5,8,45,781.5,51.5,0.9,16.6,286.0,560.28,447.88
2018,2,5,9,0,821.0,55.0,1.0,17.1,333.0,630.58,501.04
2018,2,5,9,15,850.0,56.5,1.2,17.7,376.5,686.18,540.87
2018,2,5,9,30,879.0,58.0,1.4,18.3,420.0,747.58,583.54
2018,2,5,9,45,900.0,58.5,1.55,18.95,458.5,801.12,619.12
2018,2,5,10,0,921.0,59.0,1.7,19.6,497.0,853.43,653.3
2018,2,5,10,15,933.0,60.5,1.85,19.95,529.0,897.64,682.24
2018,2,5,10,30,945.0,62.0,2.0,20.3,561.0,939.33,709.31
2018,2,5,10,45,953.5,63.0,2.15,20.65,586.0,974.34,731.79
2018,2,5,11,0,962.0,64.0,2.3,21.0,611.0,1006.17,752.16
2018,2,5,11,15,965.5,65.5,2.45,21.2,628.0,1030.42,767.99
2018,2,5,11,30,969.0,67.0,2.6,21.4,645.0,1050.94,781.53
2018,2,5,11,45,970.0,67.5,2.75,21.55,653.5,1063.83,790.37
2018,2,5,12,0,971.0,68.0,2.9,21.7,662.0,1072.76,796.82
2018,2,5,12,15,969.0,69.0,2.95,21.7,663.0,1075.31,798.75
2018,2,5,12,30,967.0,70.0,3.0,21.7,664.0,1073.83,798.28
2018,2,5,12,45,962.0,71.5,3.05,21.75,657.0,1065.99,793.69
2018,2,5,13,0,957.0,73.0,3.1,21.8,650.0,1054.24,786.73
2018,2,5,13,15,952.0,72.5,3.05,21.7,635.0,1036.11,775.28
2018,2,5,13,30,947.0,72.0,3.0,21.6,620.0,1014.31,761.54
2018,2,5,13,45,939.5,70.5,2.95,21.55,597.0,985.31,742.95
2018,2,5,14,0,932.0,69.0,2.9,21.5,574.0,953.02,722.21
2018,2,5,14,15,920.0,68.0,2.8,21.25,544.5,914.27,697.16
2018,2,5,14,30,908.0,67.0,2.7,21.0,515.0,872.91,670.21
2018,2,5,14,45,891.5,65.0,2.6,20.8,478.5,824.23,637.74
2018,2,5,15,0,875.0,63.0,2.5,20.6,442.0,773.81,603.69
2018,2,5,15,15,851.0,60.0,2.5,20.6,400.0,715.15,563.26
2018,2,5,15,30,827.0,57.0,2.5,20.6,358.0,662.07,526.09
2018,2,5,15,45,792.0,54.5,1.9,19.15,312.5,595.74,476.26
2018,2,5,16,0,757.0,52.0,1.3,17.7,267.0,530.72,424.61
2018,2,5,16,15,703.5,47.5,1.3,16.85,219.5,455.02,364.98
2018,2,5,16,30,650.0,43.0,1.3,16.0,172.0,383.48,305.71
2018,2,5,16,45,559.0,37.0,1.35,15.15,126.5,298.81,233.72
2018,2,5,17,0,468.0,31.0,1.4,14.3,81.0,223.14,165.68
2018,2,5,17,15,293.5,20.5,1.35,14.1,46.5,126.0,51.81
2018,2,5,17,30,119.0,10.0,1.3,13.9,12.0,38.37,0.0
2018,2,5,17,45,59.5,5.0,1.3,13.65,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,0.65,12.8,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,6,6,45,20.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,2,6,7,0,41.0,4.0,1.1,10.0,3.0,0.0,0.0
2018,2,6,7,15,242.0,14.5,1.1,10.9,31.5,78.13,0.0
2018,2,6,7,30,443.0,25.0,1.1,11.8,60.0,187.87,124.84
2018,2,6,7,45,549.5,31.0,1.1,12.65,105.0,266.97,205.45
2018,2,6,8,0,656.0,37.0,1.1,13.5,150.0,355.24,282.44
2018,2,6,8,15,717.0,41.0,1.15,14.15,199.0,429.14,346.04
2018,2,6,8,30,778.0,45.0,1.2,14.8,248.0,504.1,407.82
2018,2,6,8,45,817.0,48.0,1.25,15.4,296.0,572.41,461.8
2018,2,6,9,0,856.0,51.0,1.3,16.0,344.0,642.8,514.98
2018,2,6,9,15,882.0,53.0,1.45,16.6,388.0,704.2,558.24
2018,2,6,9,30,908.0,55.0,1.6,17.2,432.0,765.49,600.33
2018,2,6,9,45,928.0,56.0,1.75,17.85,471.5,820.17,636.72
2018,2,6,10,0,948.0,57.0,1.9,18.5,511.0,873.44,671.56
2018,2,6,10,15,961.0,58.0,2.0,18.85,544.0,918.87,700.78
2018,2,6,10,30,974.0,59.0,2.1,19.2,577.0,961.75,728.07
2018,2,6,10,45,983.5,59.5,2.2,19.5,603.0,997.9,750.83
2018,2,6,11,0,993.0,60.0,2.3,19.8,629.0,1030.8,771.44
2018,2,6,11,15,998.5,60.5,2.3,20.0,646.5,1056.34,786.34
2018,2,6,11,30,1004.0,61.0,2.3,20.2,664.0,1078.1,798.89
2018,2,6,11,45,1007.0,61.0,2.3,20.35,674.0,1092.79,807.14
2018,2,6,12,0,1010.0,61.0,2.3,20.5,684.0,1103.39,812.98
2018,2,6,12,15,1009.0,62.5,2.3,20.55,685.5,1107.78,815.36
2018,2,6,12,30,1008.0,64.0,2.3,20.6,687.0,1107.97,815.31
2018,2,6,12,45,1004.5,64.5,2.25,20.65,680.0,1100.15,809.7
2018,2,6,13,0,1001.0,65.0,2.2,20.7,673.0,1088.24,801.72
2018,2,6,13,15,996.0,65.0,2.2,20.6,658.0,1070.18,791.12
2018,2,6,13,30,991.0,65.0,2.2,20.5,643.0,1048.25,778.17
2018,2,6,13,45,983.0,64.5,2.2,20.45,620.0,1019.11,760.44
2018,2,6,14,0,975.0,64.0,2.2,20.4,597.0,986.53,740.48
2018,2,6,14,15,963.5,62.5,2.15,20.2,566.0,946.3,715.2
2018,2,6,14,30,952.0,61.0,2.1,20.0,535.0,903.27,687.88
2018,2,6,14,45,934.5,60.5,2.0,19.8,498.0,854.07,655.55
2018,2,6,15,0,917.0,60.0,1.9,19.6,461.0,803.06,621.6
2018,2,6,15,15,894.5,58.0,1.9,19.6,418.5,744.94,582.43
2018,2,6,15,30,872.0,56.0,1.9,19.6,376.0,686.15,541.89
2018,2,6,15,45,838.0,53.0,1.5,18.2,329.0,618.34,492.39
2018,2,6,16,0,804.0,50.0,1.1,16.8,282.0,556.29,443.84
2018,2,6,16,15,751.0,46.0,1.15,16.05,232.5,478.98,383.58
2018,2,6,16,30,698.0,42.0,1.2,15.3,183.0,405.69,323.31
2018,2,6,16,45,609.5,36.5,1.25,14.55,135.5,319.95,250.45
2018,2,6,17,0,521.0,31.0,1.3,13.8,88.0,242.9,181.22
2018,2,6,17,15,332.0,21.5,1.3,13.55,51.0,139.56,67.54
2018,2,6,17,30,143.0,12.0,1.3,13.3,14.0,46.03,0.0
2018,2,6,17,45,71.5,6.0,1.3,13.1,7.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.4,9.15,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.45,8.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,2,7,6,45,30.0,3.0,1.35,9.5,2.5,0.0,0.0
2018,2,7,7,0,60.0,6.0,1.3,9.8,5.0,0.0,0.0
2018,2,7,7,15,230.5,16.5,1.45,10.75,32.5,76.52,0.0
2018,2,7,7,30,401.0,27.0,1.6,11.7,60.0,180.78,123.45
2018,2,7,7,45,508.5,34.0,1.75,12.65,104.5,253.27,196.25
2018,2,7,8,0,616.0,41.0,1.9,13.6,149.0,341.02,273.29
2018,2,7,8,15,677.5,45.5,1.9,14.2,197.0,413.92,336.64
2018,2,7,8,30,739.0,50.0,1.9,14.8,245.0,492.04,401.48
2018,2,7,8,45,777.5,53.0,1.95,15.35,292.0,559.08,455.28
2018,2,7,9,0,816.0,56.0,2.0,15.9,339.0,628.05,508.38
2018,2,7,9,15,843.0,58.5,2.15,16.6,382.5,683.47,548.15
2018,2,7,9,30,870.0,61.0,2.3,17.3,426.0,744.5,590.55
2018,2,7,9,45,889.5,62.5,2.45,18.0,464.5,797.94,626.48
2018,2,7,10,0,909.0,64.0,2.6,18.7,503.0,850.06,660.89
2018,2,7,10,15,921.0,65.0,2.65,19.05,534.5,893.33,688.73
2018,2,7,10,30,933.0,66.0,2.7,19.4,566.0,934.12,714.62
2018,2,7,10,45,941.5,67.0,2.7,19.7,591.0,968.92,735.93
2018,2,7,11,0,950.0,68.0,2.7,20.0,616.0,1000.57,755.02
2018,2,7,11,15,955.0,69.5,2.65,20.15,634.0,1026.11,769.93
2018,2,7,11,30,960.0,71.0,2.6,20.3,652.0,1048.01,782.48
2018,2,7,11,45,962.5,71.5,2.6,20.45,661.5,1062.36,790.69
2018,2,7,12,0,965.0,72.0,2.6,20.6,671.0,1072.8,796.57
2018,2,7,12,15,962.0,73.5,2.5,20.65,671.5,1074.98,796.42
2018,2,7,12,30,959.0,75.0,2.4,20.7,672.0,1073.15,793.89
2018,2,7,12,45,952.0,76.5,2.35,20.75,664.0,1063.3,786.98
2018,2,7,13,0,945.0,78.0,2.3,20.8,656.0,1049.61,777.83
2018,2,7,13,15,939.5,77.5,2.2,20.75,641.0,1031.14,765.44
2018,2,7,13,30,934.0,77.0,2.1,20.7,626.0,1009.04,750.86
2018,2,7,13,45,925.5,76.0,2.0,20.65,603.0,979.97,731.81
2018,2,7,14,0,917.0,75.0,1.9,20.6,580.0,947.69,710.75
2018,2,7,14,15,904.5,73.5,1.8,20.45,550.0,908.22,685.13
2018,2,7,14,30,892.0,72.0,1.7,20.3,520.0,866.22,657.73
2018,2,7,14,45,874.0,70.5,1.55,20.1,483.5,817.41,625.01
2018,2,7,15,0,856.0,69.0,1.4,19.9,447.0,774.37,596.02
2018,2,7,15,15,832.0,66.5,1.4,19.9,405.5,716.31,557.09
2018,2,7,15,30,808.0,64.0,1.4,19.9,364.0,657.8,517.02
2018,2,7,15,45,771.5,60.5,1.1,18.75,318.0,589.89,466.91
2018,2,7,16,0,735.0,57.0,0.8,17.6,272.0,523.5,415.67
2018,2,7,16,15,679.0,52.5,0.85,16.9,224.0,447.3,356.73
2018,2,7,16,30,623.0,48.0,0.9,16.2,176.0,375.45,298.2
2018,2,7,16,45,531.5,41.0,0.95,15.5,130.0,294.51,229.98
2018,2,7,17,0,440.0,34.0,1.0,14.8,84.0,220.08,164.39
2018,2,7,17,15,284.0,23.5,1.0,14.4,50.0,127.14,67.86
2018,2,7,17,30,128.0,13.0,1.0,14.0,16.0,43.05,0.0
2018,2,7,17,45,64.0,6.5,1.05,13.65,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,8,6,45,30.0,3.5,1.05,11.25,3.0,0.0,0.0
2018,2,8,7,0,60.0,7.0,1.0,11.5,6.0,0.0,0.0
2018,2,8,7,15,229.5,18.0,1.0,12.3,34.5,77.34,0.0
2018,2,8,7,30,399.0,29.0,1.0,13.1,63.0,182.45,126.07
2018,2,8,7,45,506.0,35.5,0.95,13.9,107.5,257.29,197.95
2018,2,8,8,0,613.0,42.0,0.9,14.7,152.0,340.36,269.68
2018,2,8,8,15,675.0,46.5,0.95,15.25,200.5,413.43,331.92
2018,2,8,8,30,737.0,51.0,1.0,15.8,249.0,491.77,395.65
2018,2,8,8,45,776.0,55.0,1.0,16.35,296.5,560.32,448.85
2018,2,8,9,0,815.0,59.0,1.0,16.9,344.0,630.89,501.18
2018,2,8,9,15,843.5,61.0,1.0,17.6,388.0,693.1,543.55
2018,2,8,9,30,872.0,63.0,1.0,18.3,432.0,748.51,579.11
2018,2,8,9,45,892.5,63.5,0.95,19.05,470.5,801.63,611.27
2018,2,8,10,0,913.0,64.0,0.9,19.8,509.0,853.48,641.56
2018,2,8,10,15,926.0,65.5,1.0,20.2,541.5,898.47,669.92
2018,2,8,10,30,939.0,67.0,1.1,20.6,574.0,941.02,696.49
2018,2,8,10,45,948.0,68.0,1.15,21.0,599.5,976.51,717.45
2018,2,8,11,0,957.0,69.0,1.2,21.4,625.0,1008.84,736.38
2018,2,8,11,15,962.5,69.5,1.3,21.6,642.5,1033.76,752.1
2018,2,8,11,30,968.0,70.0,1.4,21.8,660.0,1055.03,765.68
2018,2,8,11,45,971.5,70.5,1.45,21.95,670.0,1070.5,775.04
2018,2,8,12,0,975.0,71.0,1.5,22.1,680.0,1082.04,782.15
2018,2,8,12,15,976.0,70.5,1.55,22.15,681.5,1085.76,784.89
2018,2,8,12,30,977.0,70.0,1.6,22.2,683.0,1085.41,785.36
2018,2,8,12,45,976.0,69.0,1.65,22.2,676.0,1078.33,781.96
2018,2,8,13,0,975.0,68.0,1.7,22.2,669.0,1067.21,776.24
2018,2,8,13,15,970.0,67.5,1.75,22.15,653.5,1048.82,766.2
2018,2,8,13,30,965.0,67.0,1.8,22.1,638.0,1026.66,753.86
2018,2,8,13,45,958.0,66.0,1.8,22.05,615.5,998.31,736.88
2018,2,8,14,0,951.0,65.0,1.8,22.0,593.0,966.57,717.72
2018,2,8,14,15,939.5,64.0,1.8,21.8,563.0,927.6,694.11
2018,2,8,14,30,928.0,63.0,1.8,21.6,533.0,885.91,668.49
2018,2,8,14,45,912.5,61.5,1.75,21.35,496.5,837.81,637.77
2018,2,8,15,0,897.0,60.0,1.7,21.1,460.0,787.83,605.34
2018,2,8,15,15,874.5,58.0,1.7,21.1,418.0,730.43,566.97
2018,2,8,15,30,852.0,56.0,1.7,21.1,376.0,672.41,527.3
2018,2,8,15,45,819.0,53.0,1.35,19.8,329.5,606.07,479.24
2018,2,8,16,0,786.0,50.0,1.0,18.5,283.0,545.49,432.32
2018,2,8,16,15,736.0,46.0,1.1,17.65,234.5,470.66,374.96
2018,2,8,16,30,686.0,42.0,1.2,16.8,186.0,399.61,317.3
2018,2,8,16,45,602.5,36.5,1.25,15.95,139.0,316.7,247.33
2018,2,8,17,0,519.0,31.0,1.3,15.1,92.0,242.18,181.2
2018,2,8,17,15,349.5,22.5,1.3,14.75,55.0,147.26,84.78
2018,2,8,17,30,180.0,14.0,1.3,14.4,18.0,56.78,0.0
2018,2,8,17,45,90.0,7.0,1.3,14.05,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.7,12.65,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,9,6,45,42.5,3.5,0.95,10.95,3.5,0.0,0.0
2018,2,9,7,0,85.0,7.0,0.9,11.2,7.0,5.97,0.0
2018,2,9,7,15,278.5,16.5,1.0,12.0,37.5,89.08,0.0
2018,2,9,7,30,472.0,26.0,1.1,12.8,68.0,199.68,139.74
2018,2,9,7,45,571.0,32.0,1.15,13.65,114.0,275.33,212.2
2018,2,9,8,0,670.0,38.0,1.2,14.5,160.0,361.48,287.07
2018,2,9,8,15,726.5,41.5,1.3,15.05,209.0,433.41,349.05
2018,2,9,8,30,783.0,45.0,1.4,15.6,258.0,505.82,408.99
2018,2,9,8,45,819.0,47.5,1.45,16.15,305.5,572.14,461.45
2018,2,9,9,0,855.0,50.0,1.5,16.7,353.0,640.23,513.01
2018,2,9,9,15,879.5,52.0,1.6,17.35,396.5,700.76,555.05
2018,2,9,9,30,904.0,54.0,1.7,18.0,440.0,761.04,595.79
2018,2,9,9,45,921.5,55.5,1.85,18.7,479.0,814.44,631.1
2018,2,9,10,0,939.0,57.0,2.0,19.4,518.0,866.25,664.74
2018,2,9,10,15,951.0,58.0,2.15,19.9,550.5,910.69,693.39
2018,2,9,10,30,963.0,59.0,2.3,20.4,583.0,952.54,720.08
2018,2,9,10,45,971.5,59.5,2.45,20.9,608.0,987.63,742.08
2018,2,9,11,0,980.0,60.0,2.6,21.4,633.0,1019.44,761.88
2018,2,9,11,15,985.0,60.5,2.7,21.65,651.0,1044.38,777.39
2018,2,9,11,30,990.0,61.0,2.8,21.9,669.0,1065.54,790.57
2018,2,9,11,45,992.5,61.5,2.9,22.2,678.5,1080.31,799.57
2018,2,9,12,0,995.0,62.0,3.0,22.5,688.0,1091.03,806.13
2018,2,9,12,15,995.5,63.0,3.1,22.55,690.5,1096.26,810.1
2018,2,9,12,30,996.0,64.0,3.2,22.6,693.0,1097.34,811.59
2018,2,9,12,45,992.5,65.0,3.25,22.7,686.5,1090.23,807.31
2018,2,9,13,0,989.0,66.0,3.3,22.8,680.0,1079.05,800.61
2018,2,9,13,15,984.5,66.0,3.3,22.7,665.0,1061.6,790.13
2018,2,9,13,30,980.0,66.0,3.3,22.6,650.0,1040.29,777.26
2018,2,9,13,45,972.5,65.0,3.3,22.5,627.0,1011.12,759.24
2018,2,9,14,0,965.0,64.0,3.3,22.4,604.0,978.52,738.94
2018,2,9,14,15,928.5,67.0,3.25,22.1,564.5,921.94,702.33
2018,2,9,14,30,892.0,70.0,3.2,21.8,525.0,864.15,664.54
2018,2,9,14,45,846.0,73.5,3.1,21.5,481.0,806.47,625.91
2018,2,9,15,0,800.0,77.0,3.0,21.2,437.0,740.53,580.66
2018,2,9,15,15,833.0,66.5,3.0,21.2,411.0,717.18,565.64
2018,2,9,15,30,866.0,56.0,3.0,21.2,385.0,682.15,541.47
2018,2,9,15,45,824.5,54.5,2.25,19.75,336.5,611.49,488.51
2018,2,9,16,0,783.0,53.0,1.5,18.3,288.0,547.23,437.08
2018,2,9,16,15,635.0,56.5,1.45,17.35,226.0,430.63,346.04
2018,2,9,16,30,487.0,60.0,1.4,16.4,164.0,325.36,260.93
2018,2,9,16,45,380.5,50.0,1.35,15.45,118.5,238.64,188.31
2018,2,9,17,0,274.0,40.0,1.3,14.5,73.0,162.54,122.95
2018,2,9,17,15,214.5,27.5,1.3,14.25,46.0,110.42,67.1
2018,2,9,17,30,155.0,15.0,1.3,14.0,19.0,51.3,0.0
2018,2,9,17,45,77.5,7.5,1.3,13.8,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,10,6,45,20.5,2.5,1.15,8.4,2.5,0.0,0.0
2018,2,10,7,0,41.0,5.0,1.1,8.8,5.0,12.92,0.0
2018,2,10,7,15,127.5,18.5,1.25,9.4,28.5,61.92,0.0
2018,2,10,7,30,214.0,32.0,1.4,10.0,52.0,123.05,88.45
2018,2,10,7,45,329.5,44.0,1.5,10.6,95.5,196.07,154.49
2018,2,10,8,0,445.0,56.0,1.6,11.2,139.0,282.21,229.4
2018,2,10,8,15,601.0,53.0,1.7,11.8,199.0,385.5,317.05
2018,2,10,8,30,757.0,50.0,1.8,12.4,259.0,501.27,412.18
2018,2,10,8,45,795.5,53.0,1.95,13.05,306.5,569.39,466.93
2018,2,10,9,0,834.0,56.0,2.1,13.7,354.0,633.9,517.34
2018,2,10,9,15,856.5,58.5,2.35,14.35,397.0,692.72,560.36
2018,2,10,9,30,879.0,61.0,2.6,15.0,440.0,751.17,601.82
2018,2,10,9,45,895.5,63.0,2.9,15.7,478.5,803.44,638.19
2018,2,10,10,0,912.0,65.0,3.2,16.4,517.0,854.11,672.9
2018,2,10,10,15,924.5,66.5,3.3,16.7,549.5,898.75,702.68
2018,2,10,10,30,937.0,68.0,3.4,17.0,582.0,940.91,730.48
2018,2,10,10,45,945.5,69.0,3.5,17.35,607.0,975.97,753.04
2018,2,10,11,0,954.0,70.0,3.6,17.7,632.0,1007.85,773.38
2018,2,10,11,15,959.0,70.5,3.65,17.8,649.5,1032.3,789.02
2018,2,10,11,30,964.0,71.0,3.7,17.9,667.0,1053.08,802.31
2018,2,10,11,45,966.0,72.0,3.75,18.05,676.5,1067.69,811.41
2018,2,10,12,0,968.0,73.0,3.8,18.2,686.0,1078.34,818.06
2018,2,10,12,15,968.5,73.0,3.85,18.3,687.5,1082.19,820.47
2018,2,10,12,30,969.0,73.0,3.9,18.4,689.0,1081.99,820.41
2018,2,10,12,45,953.5,77.0,3.9,18.45,678.0,1066.67,810.12
2018,2,10,13,0,938.0,81.0,3.9,18.5,667.0,1047.55,797.53
2018,2,10,13,15,891.5,93.0,4.0,18.45,639.5,1004.08,769.34
2018,2,10,13,30,845.0,105.0,4.1,18.4,612.0,969.23,747.06
2018,2,10,13,45,848.0,99.0,4.15,18.35,592.5,946.36,732.69
2018,2,10,14,0,851.0,93.0,4.2,18.3,573.0,919.92,715.72
2018,2,10,14,15,836.5,92.0,4.2,18.1,543.5,880.4,689.54
2018,2,10,14,30,822.0,91.0,4.2,17.9,514.0,838.59,661.56
2018,2,10,14,45,807.0,88.0,4.2,17.7,479.5,791.99,629.75
2018,2,10,15,0,792.0,85.0,4.2,17.5,445.0,743.69,596.26
2018,2,10,15,15,712.0,88.5,4.2,17.5,389.5,657.25,532.82
2018,2,10,15,30,632.0,92.0,4.2,17.5,334.0,571.54,466.95
2018,2,10,15,45,685.0,74.5,3.65,16.5,307.5,553.2,453.6
2018,2,10,16,0,738.0,57.0,3.1,15.5,281.0,524.98,430.77
2018,2,10,16,15,676.0,53.0,2.8,14.6,231.5,445.83,365.75
2018,2,10,16,30,614.0,49.0,2.5,13.7,182.0,371.73,302.73
2018,2,10,16,45,521.0,42.5,2.2,12.75,135.5,290.71,232.3
2018,2,10,17,0,428.0,36.0,1.9,11.8,89.0,216.76,166.21
2018,2,10,17,15,287.5,25.5,1.85,11.45,54.0,132.18,84.76
2018,2,10,17,30,147.0,15.0,1.8,11.1,19.0,49.22,0.0
2018,2,10,17,45,73.5,7.5,1.75,10.7,9.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,11,6,45,39.5,4.0,1.15,7.75,4.0,0.0,0.0
2018,2,11,7,0,79.0,8.0,1.1,8.1,8.0,23.43,0.0
2018,2,11,7,15,266.5,18.5,1.35,8.95,40.5,100.4,0.0
2018,2,11,7,30,454.0,29.0,1.6,9.8,73.0,195.5,141.76
2018,2,11,7,45,554.0,35.5,1.8,10.65,119.5,271.49,213.22
2018,2,11,8,0,654.0,42.0,2.0,11.5,166.0,357.95,289.67
2018,2,11,8,15,711.5,46.0,2.2,12.2,215.5,430.45,353.24
2018,2,11,8,30,769.0,50.0,2.4,12.9,265.0,507.74,418.21
2018,2,11,8,45,805.5,53.0,2.6,13.55,313.0,575.31,473.21
2018,2,11,9,0,842.0,56.0,2.8,14.2,361.0,639.05,523.45
2018,2,11,9,15,865.0,59.0,2.9,14.65,405.0,699.32,567.33
2018,2,11,9,30,888.0,62.0,3.0,15.1,449.0,759.24,609.56
2018,2,11,9,45,904.0,64.0,3.15,15.55,487.5,811.54,645.64
2018,2,11,10,0,920.0,66.0,3.3,16.0,526.0,862.18,680.03
2018,2,11,10,15,932.0,67.5,3.4,16.25,558.5,906.72,709.87
