Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,1046.24,748.97
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,1025.02,737.43
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,1000.03,723.54
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,970.08,705.78
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,936.74,685.81
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,896.17,662.67
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,852.81,637.22
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,805.11,607.69
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,755.35,576.18
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,704.43,540.9
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,646.73,499.3
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,583.62,454.61
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,520.91,407.89
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,453.74,354.82
2018,4,3,16,30,737.0,78.0,1.9,17.2,368.0,388.75,301.49
2018,4,3,16,45,689.5,73.0,1.85,16.6,313.0,319.93,243.53
2018,4,3,17,0,642.0,68.0,1.8,16.0,258.0,256.15,188.32
2018,4,3,17,15,570.5,61.5,1.7,15.05,205.0,190.65,132.44
2018,4,3,17,30,499.0,55.0,1.6,14.1,152.0,133.63,85.06
2018,4,3,17,45,383.0,45.0,1.5,13.2,105.5,78.24,44.54
2018,4,3,18,0,267.0,35.0,1.4,12.3,59.0,36.1,18.57
2018,4,3,18,15,146.5,20.0,1.4,11.85,32.0,17.07,0.0
2018,4,3,18,30,26.0,5.0,1.4,11.4,5.0,0.0,0.0
2018,4,3,18,45,13.0,2.5,1.4,11.0,2.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,4,5,45,8.5,6.5,0.95,9.45,7.0,0.0,0.0
2018,4,4,6,0,17.0,13.0,0.9,9.7,14.0,11.1,0.0
2018,4,4,6,15,50.5,31.0,0.95,10.15,37.0,25.72,14.01
2018,4,4,6,30,84.0,49.0,1.0,10.6,60.0,48.31,32.12
2018,4,4,6,45,103.5,70.0,1.1,11.0,90.0,75.99,54.99
2018,4,4,7,0,123.0,91.0,1.2,11.4,120.0,106.49,80.97
2018,4,4,7,15,167.5,112.5,1.25,11.95,163.0,146.99,114.72
2018,4,4,7,30,212.0,134.0,1.3,12.5,206.0,198.14,157.41
2018,4,4,7,45,232.0,154.5,1.35,13.05,245.5,240.1,192.48
2018,4,4,8,0,252.0,175.0,1.4,13.6,285.0,284.27,228.61
2018,4,4,8,15,364.0,176.5,1.4,14.2,356.5,359.63,288.59
2018,4,4,8,30,476.0,178.0,1.4,14.8,428.0,456.89,363.93
2018,4,4,8,45,570.5,168.0,1.4,15.4,494.5,533.77,421.94
2018,4,4,9,0,665.0,158.0,1.4,16.0,561.0,624.7,488.53
2018,4,4,9,15,689.0,162.0,1.5,16.5,605.0,679.61,527.47
2018,4,4,9,30,713.0,166.0,1.6,17.0,649.0,734.37,565.72
2018,4,4,9,45,621.0,214.0,1.65,17.45,651.0,738.13,564.95
2018,4,4,10,0,529.0,262.0,1.7,17.9,653.0,728.1,554.81
2018,4,4,10,15,529.0,271.0,1.75,17.95,675.5,757.02,574.74
2018,4,4,10,30,529.0,280.0,1.8,18.0,698.0,783.77,592.62
2018,4,4,10,45,428.0,331.5,1.85,18.05,675.5,755.94,570.18
2018,4,4,11,0,327.0,383.0,1.9,18.1,653.0,707.59,533.98
2018,4,4,11,15,287.0,402.0,1.8,17.9,642.0,695.3,523.97
2018,4,4,11,30,247.0,421.0,1.7,17.7,631.0,661.89,499.2
2018,4,4,11,45,281.5,417.5,1.6,17.55,658.5,713.81,535.64
2018,4,4,12,0,316.0,414.0,1.5,17.4,686.0,746.13,557.59
2018,4,4,12,15,299.5,418.0,1.45,17.35,675.5,733.96,548.09
2018,4,4,12,30,283.0,422.0,1.4,17.3,665.0,720.18,538.01
2018,4,4,12,45,364.5,388.5,1.35,17.25,698.0,762.73,569.51
2018,4,4,13,0,446.0,355.0,1.3,17.2,731.0,817.61,607.88
2018,4,4,13,15,416.5,357.0,1.45,17.3,702.0,782.05,584.44
2018,4,4,13,30,387.0,359.0,1.6,17.4,673.0,731.6,551.5
2018,4,4,13,45,360.5,352.0,1.7,17.5,637.5,689.23,523.09
2018,4,4,14,0,334.0,345.0,1.8,17.6,602.0,646.71,493.96
2018,4,4,14,15,270.5,339.0,2.0,17.6,541.5,574.23,442.52
2018,4,4,14,30,207.0,333.0,2.2,17.6,481.0,490.77,381.79
2018,4,4,14,45,269.0,306.0,2.35,17.6,487.5,515.34,402.87
2018,4,4,15,0,331.0,279.0,2.5,17.6,494.0,519.8,408.24
2018,4,4,15,15,426.5,230.0,2.5,17.6,487.0,530.8,418.38
2018,4,4,15,30,522.0,181.0,2.5,17.6,480.0,520.02,411.57
2018,4,4,15,45,476.0,174.5,2.5,17.1,429.0,457.23,363.56
2018,4,4,16,0,430.0,168.0,2.5,16.6,378.0,398.04,317.43
2018,4,4,16,15,261.0,151.5,2.3,16.05,274.5,268.24,214.44
2018,4,4,16,30,92.0,135.0,2.1,15.5,171.0,161.11,128.33
2018,4,4,16,45,173.0,119.5,1.9,14.9,175.5,173.14,136.72
2018,4,4,17,0,254.0,104.0,1.7,14.3,180.0,169.23,129.81
2018,4,4,17,15,268.0,84.5,1.55,13.7,150.5,136.68,99.98
2018,4,4,17,30,282.0,65.0,1.4,13.1,121.0,104.86,70.95
2018,4,4,17,45,221.0,49.5,1.3,12.45,85.0,64.33,39.76
2018,4,4,18,0,160.0,34.0,1.2,11.8,49.0,31.73,17.36
2018,4,4,18,15,89.0,19.5,1.15,11.6,27.0,15.16,0.0
2018,4,4,18,30,18.0,5.0,1.1,11.4,5.0,4.27,0.0
2018,4,4,18,45,9.0,2.5,1.05,11.2,2.5,0.0,0.0
2018,4,4,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,5,5,45,0.5,3.0,1.05,8.5,3.0,0.0,0.0
2018,4,5,6,0,1.0,6.0,1.0,8.8,6.0,5.12,0.0
2018,4,5,6,15,0.5,12.5,1.15,9.4,12.5,10.29,2.6
2018,4,5,6,30,0.0,19.0,1.3,10.0,19.0,15.64,7.74
2018,4,5,6,45,0.0,28.5,1.4,10.65,28.5,23.5,14.74
2018,4,5,7,0,0.0,38.0,1.5,11.3,38.0,31.38,21.65
2018,4,5,7,15,43.5,81.5,1.45,11.9,96.5,81.76,63.59
2018,4,5,7,30,87.0,125.0,1.4,12.5,155.0,142.55,114.05
2018,4,5,7,45,93.5,149.5,1.35,13.05,186.5,173.98,140.08
2018,4,5,8,0,100.0,174.0,1.3,13.6,218.0,206.36,166.36
2018,4,5,8,15,68.0,172.0,1.1,13.9,203.5,187.25,150.4
2018,4,5,8,30,36.0,170.0,0.9,14.2,189.0,171.1,136.6
2018,4,5,8,45,125.0,223.0,0.75,14.45,298.0,288.15,230.25
2018,4,5,9,0,214.0,276.0,0.6,14.7,407.0,406.49,319.95
2018,4,5,9,15,221.0,298.5,0.55,15.2,441.5,444.81,346.06
2018,4,5,9,30,228.0,321.0,0.5,15.7,476.0,483.26,372.28
2018,4,5,9,45,231.5,338.0,0.45,16.15,503.0,513.43,392.01
2018,4,5,10,0,235.0,355.0,0.4,16.6,530.0,543.15,411.07
2018,4,5,10,15,254.5,364.5,0.5,17.2,560.5,594.39,446.34
2018,4,5,10,30,274.0,374.0,0.6,17.8,591.0,630.91,470.95
2018,4,5,10,45,394.5,334.5,0.7,18.35,657.0,711.12,528.29
2018,4,5,11,0,515.0,295.0,0.8,18.9,723.0,812.78,597.55
2018,4,5,11,15,424.5,338.5,1.0,18.95,695.0,778.59,573.48
2018,4,5,11,30,334.0,382.0,1.2,19.0,667.0,724.3,537.0
2018,4,5,11,45,534.0,302.5,1.4,19.1,762.5,862.63,637.42
2018,4,5,12,0,734.0,223.0,1.6,19.2,858.0,989.56,724.67
2018,4,5,12,15,520.0,315.0,1.85,18.9,764.5,864.18,640.42
2018,4,5,12,30,306.0,407.0,2.1,18.6,671.0,726.08,544.54
2018,4,5,12,45,222.0,416.5,2.35,18.35,607.0,631.89,479.57
2018,4,5,13,0,138.0,426.0,2.6,18.1,543.0,557.0,425.39
2018,4,5,13,15,131.5,416.0,2.65,17.8,525.5,537.39,412.35
2018,4,5,13,30,125.0,406.0,2.7,17.5,508.0,517.37,398.58
2018,4,5,13,45,117.5,390.0,2.75,17.2,483.5,490.07,379.36
2018,4,5,14,0,110.0,374.0,2.8,16.9,459.0,447.03,348.3
2018,4,5,14,15,111.0,358.5,2.8,16.65,441.0,428.26,335.22
2018,4,5,14,30,112.0,343.0,2.8,16.4,423.0,409.13,321.65
2018,4,5,14,45,135.0,324.5,2.85,16.15,416.0,416.46,328.77
2018,4,5,15,0,158.0,306.0,2.9,15.9,409.0,407.62,323.41
2018,4,5,15,15,188.0,282.0,2.9,15.9,396.0,395.72,315.36
2018,4,5,15,30,218.0,258.0,2.9,15.9,383.0,380.62,304.48
2018,4,5,15,45,186.0,235.0,2.65,15.25,335.5,327.49,263.0
2018,4,5,16,0,154.0,212.0,2.4,14.6,288.0,277.55,223.56
2018,4,5,16,15,139.5,186.5,2.25,14.3,249.5,236.82,190.82
2018,4,5,16,30,125.0,161.0,2.1,14.0,211.0,197.8,158.89
2018,4,5,16,45,149.5,139.5,1.95,13.7,190.5,177.63,141.31
2018,4,5,17,0,174.0,118.0,1.8,13.4,170.0,154.47,120.25
2018,4,5,17,15,155.5,96.5,1.7,13.05,136.0,118.94,89.73
2018,4,5,17,30,137.0,75.0,1.6,12.7,102.0,85.93,61.6
2018,4,5,17,45,101.0,55.0,1.5,12.35,71.5,55.27,37.09
2018,4,5,18,0,65.0,35.0,1.4,12.0,41.0,29.69,17.45
2018,4,5,18,15,35.0,19.5,1.4,11.85,22.5,15.49,0.0
2018,4,5,18,30,5.0,4.0,1.4,11.7,4.0,3.41,0.0
2018,4,5,18,45,2.5,2.0,1.35,11.5,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,0.3,10.8,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,0.3,10.75,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.35,10.65,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.4,10.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,0.4,10.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,0.75,10.9,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,4,6,5,45,0.0,2.0,1.05,11.1,2.0,1.71,0.0
2018,4,6,6,0,0.0,4.0,1.1,11.2,4.0,3.28,0.0
2018,4,6,6,15,0.0,7.0,1.15,11.4,7.0,5.74,0.0
2018,4,6,6,30,0.0,10.0,1.2,11.6,10.0,8.21,1.35
2018,4,6,6,45,0.0,12.5,1.3,11.75,12.5,10.27,3.24
2018,4,6,7,0,0.0,15.0,1.4,11.9,15.0,12.34,5.08
2018,4,6,7,15,0.0,19.0,1.5,12.2,19.0,15.64,7.95
2018,4,6,7,30,0.0,23.0,1.6,12.5,23.0,18.96,10.78
2018,4,6,7,45,0.0,43.0,1.65,12.75,43.0,35.54,24.98
2018,4,6,8,0,0.0,63.0,1.7,13.0,63.0,52.21,39.03
2018,4,6,8,15,2.5,84.0,1.8,13.25,85.5,71.05,54.74
2018,4,6,8,30,5.0,105.0,1.9,13.5,108.0,90.5,70.76
2018,4,6,8,45,13.0,154.0,1.95,13.75,162.0,138.2,109.99
2018,4,6,9,0,21.0,203.0,2.0,14.0,216.0,187.62,149.81
2018,4,6,9,15,23.5,231.0,2.15,14.25,246.5,215.55,171.7
2018,4,6,9,30,26.0,259.0,2.3,14.5,277.0,243.89,193.74
2018,4,6,9,45,19.5,239.5,2.4,14.7,253.5,221.9,175.62
2018,4,6,10,0,13.0,220.0,2.5,14.9,230.0,199.57,157.36
2018,4,6,10,15,10.0,199.5,2.6,15.25,207.5,179.09,140.6
2018,4,6,10,30,7.0,179.0,2.7,15.6,185.0,158.58,123.81
2018,4,6,10,45,5.5,164.5,2.75,15.9,169.0,144.68,112.4
2018,4,6,11,0,4.0,150.0,2.8,16.2,153.0,130.76,100.99
2018,4,6,11,15,7.0,178.0,2.9,16.35,184.0,158.35,123.06
2018,4,6,11,30,10.0,206.0,3.0,16.5,215.0,186.27,145.16
2018,4,6,11,45,11.5,221.5,3.05,16.65,231.5,201.75,157.24
2018,4,6,12,0,13.0,237.0,3.1,16.8,248.0,217.25,169.34
2018,4,6,12,15,15.0,253.0,3.1,16.7,266.0,233.72,182.33
2018,4,6,12,30,17.0,269.0,3.1,16.6,284.0,250.17,195.3
2018,4,6,12,45,17.0,275.0,3.05,16.45,289.5,255.48,199.52
2018,4,6,13,0,17.0,281.0,3.0,16.3,295.0,260.71,203.76
2018,4,6,13,15,21.5,288.0,3.0,16.15,305.5,271.06,212.24
2018,4,6,13,30,26.0,295.0,3.0,16.0,316.0,296.4,232.37
2018,4,6,13,45,22.5,274.0,2.95,15.85,292.0,258.01,202.63
2018,4,6,14,0,19.0,253.0,2.9,15.7,268.0,235.1,184.97
2018,4,6,14,15,12.0,210.0,2.85,15.6,219.5,189.77,149.19
2018,4,6,14,30,5.0,167.0,2.8,15.5,171.0,145.54,113.86
2018,4,6,14,45,5.0,165.5,2.8,15.4,169.0,143.99,112.96
2018,4,6,15,0,5.0,164.0,2.8,15.3,167.0,142.44,112.01
2018,4,6,15,15,10.5,172.5,2.8,15.3,178.5,153.42,121.37
2018,4,6,15,30,16.0,181.0,2.8,15.3,190.0,163.92,130.32
2018,4,6,15,45,11.0,143.0,2.75,15.2,149.0,126.82,100.25
2018,4,6,16,0,6.0,105.0,2.7,15.1,108.0,90.78,70.73
2018,4,6,16,15,65.5,126.0,2.6,15.0,152.5,139.89,111.84
2018,4,6,16,30,125.0,147.0,2.5,14.9,197.0,184.27,147.62
2018,4,6,16,45,79.5,108.0,2.45,14.75,138.0,124.65,98.32
2018,4,6,17,0,34.0,69.0,2.4,14.6,79.0,68.33,51.74
2018,4,6,17,15,24.5,56.5,2.2,14.4,63.0,53.22,39.01
2018,4,6,17,30,15.0,44.0,2.0,14.2,47.0,39.43,27.41
2018,4,6,17,45,8.0,30.5,1.75,13.95,32.0,26.41,16.37
2018,4,6,18,0,1.0,17.0,1.5,13.7,17.0,14.02,5.71
2018,4,6,18,15,0.5,9.5,1.45,13.65,9.5,7.82,0.0
2018,4,6,18,30,0.0,2.0,1.4,13.6,2.0,1.71,0.0
2018,4,6,18,45,0.0,1.0,1.35,13.5,1.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,7,5,45,27.5,4.0,2.8,12.65,5.5,3.41,0.0
2018,4,7,6,0,55.0,8.0,3.0,12.7,11.0,6.23,0.0
2018,4,7,6,15,65.5,11.5,3.05,12.65,18.5,10.32,2.03
2018,4,7,6,30,76.0,15.0,3.1,12.6,26.0,19.9,8.31
2018,4,7,6,45,38.0,15.5,3.2,12.6,21.0,19.75,9.66
2018,4,7,7,0,0.0,16.0,3.3,12.6,16.0,13.16,5.75
2018,4,7,7,15,0.5,26.5,3.2,12.65,26.5,21.98,13.38
2018,4,7,7,30,1.0,37.0,3.1,12.7,37.0,30.89,21.01
2018,4,7,7,45,0.5,61.5,3.05,12.7,61.5,51.14,38.29
2018,4,7,8,0,0.0,86.0,3.0,12.7,86.0,71.49,55.41
2018,4,7,8,15,34.5,133.0,3.05,13.05,151.5,133.89,107.6
2018,4,7,8,30,69.0,180.0,3.1,13.4,217.0,198.62,160.84
2018,4,7,8,45,212.0,217.0,3.15,13.8,345.5,345.22,280.07
2018,4,7,9,0,355.0,254.0,3.2,14.2,474.0,489.32,393.22
2018,4,7,9,15,524.5,215.5,3.25,14.55,565.0,604.84,482.66
2018,4,7,9,30,694.0,177.0,3.3,14.9,656.0,727.78,575.32
2018,4,7,9,45,743.0,167.5,3.35,15.25,704.5,787.61,618.04
2018,4,7,10,0,792.0,158.0,3.4,15.6,753.0,842.78,655.83
2018,4,7,10,15,639.0,222.0,3.4,15.8,714.0,806.62,626.51
2018,4,7,10,30,486.0,286.0,3.4,16.0,675.0,747.27,579.67
2018,4,7,10,45,366.5,349.5,3.45,16.2,647.5,698.0,540.61
2018,4,7,11,0,247.0,413.0,3.5,16.4,620.0,641.17,495.41
2018,4,7,11,15,340.5,388.0,3.55,16.5,678.5,728.66,561.18
2018,4,7,11,30,434.0,363.0,3.6,16.6,737.0,815.44,624.32
2018,4,7,11,45,574.5,301.0,3.65,16.65,799.5,897.78,685.39
2018,4,7,12,0,715.0,239.0,3.7,16.7,862.0,982.91,746.8
2018,4,7,12,15,675.5,261.0,3.8,16.7,848.5,965.12,733.78
2018,4,7,12,30,636.0,283.0,3.9,16.7,835.0,943.43,718.52
2018,4,7,12,45,762.5,216.5,3.95,16.65,871.0,996.74,758.07
2018,4,7,13,0,889.0,150.0,4.0,16.6,907.0,1032.19,782.73
2018,4,7,13,15,862.0,159.5,4.0,16.55,881.0,1000.64,761.61
2018,4,7,13,30,835.0,169.0,4.0,16.5,855.0,966.08,738.9
2018,4,7,13,45,838.0,160.5,4.0,16.4,831.0,938.5,721.11
2018,4,7,14,0,841.0,152.0,4.0,16.3,807.0,907.29,700.7
2018,4,7,14,15,777.0,168.0,4.05,16.2,753.5,846.09,659.09
2018,4,7,14,30,713.0,184.0,4.1,16.1,700.0,780.49,612.61
2018,4,7,14,45,750.0,156.5,4.1,15.95,673.0,750.52,592.72
2018,4,7,15,0,787.0,129.0,4.1,15.8,646.0,711.98,565.77
2018,4,7,15,15,799.5,116.5,4.1,15.8,611.0,669.84,534.37
2018,4,7,15,30,812.0,104.0,4.1,15.8,576.0,624.04,499.28
2018,4,7,15,45,792.5,100.0,4.05,15.3,528.0,564.96,453.37
2018,4,7,16,0,773.0,96.0,4.0,14.8,480.0,505.88,405.99
2018,4,7,16,15,746.0,93.0,3.9,14.45,430.5,444.54,354.95
2018,4,7,16,30,719.0,90.0,3.8,14.1,381.0,384.51,303.38
2018,4,7,16,45,672.0,84.5,3.7,13.7,326.0,317.09,244.89
2018,4,7,17,0,625.0,79.0,3.6,13.3,271.0,254.31,189.34
2018,4,7,17,15,552.0,72.0,3.35,12.75,217.0,189.64,133.42
2018,4,7,17,30,479.0,65.0,3.1,12.2,163.0,133.69,86.87
2018,4,7,17,45,363.5,53.5,2.85,11.6,115.0,77.18,45.63
2018,4,7,18,0,248.0,42.0,2.6,11.0,67.0,37.79,22.46
2018,4,7,18,15,137.5,25.0,2.65,10.75,37.5,19.45,0.0
2018,4,7,18,30,27.0,8.0,2.7,10.5,8.0,6.83,0.0
2018,4,7,18,45,13.5,4.0,2.75,10.2,4.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.35,8.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,7.65,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,2.25,7.3,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,2.35,7.1,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,2.65,7.1,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,2.95,7.3,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,4,8,5,45,65.5,12.0,3.2,7.55,15.5,10.24,0.0
2018,4,8,6,0,131.0,24.0,3.3,7.7,31.0,18.66,0.08
2018,4,8,6,15,262.0,38.5,3.5,8.1,72.5,34.94,20.51
2018,4,8,6,30,393.0,53.0,3.7,8.5,114.0,80.9,48.42
2018,4,8,6,45,482.5,61.5,3.9,8.85,166.0,130.42,85.24
2018,4,8,7,0,572.0,70.0,4.1,9.2,218.0,191.24,136.04
2018,4,8,7,15,629.5,76.5,4.15,9.65,273.5,252.27,190.47
2018,4,8,7,30,687.0,83.0,4.2,10.1,329.0,319.64,250.54
2018,4,8,7,45,727.5,87.0,4.25,10.55,384.0,383.78,307.5
2018,4,8,8,0,768.0,91.0,4.3,11.0,439.0,451.51,365.93
2018,4,8,8,15,796.0,95.0,4.25,11.45,492.0,515.4,419.44
2018,4,8,8,30,824.0,99.0,4.2,11.9,545.0,580.48,472.03
2018,4,8,8,45,845.0,101.5,4.15,12.3,594.0,640.52,519.08
2018,4,8,9,0,866.0,104.0,4.1,12.7,643.0,700.25,564.46
2018,4,8,9,15,883.5,105.0,4.05,13.1,687.0,755.26,605.05
2018,4,8,9,30,901.0,106.0,4.0,13.5,731.0,802.52,637.33
2018,4,8,9,45,914.5,105.5,3.95,13.85,768.5,849.07,668.43
2018,4,8,10,0,928.0,105.0,3.9,14.2,806.0,893.35,697.46
2018,4,8,10,15,935.5,107.0,3.9,14.5,836.5,932.44,722.87
2018,4,8,10,30,943.0,109.0,3.9,14.8,867.0,968.4,745.91
2018,4,8,10,45,948.5,109.5,3.85,15.15,889.5,997.66,763.7
2018,4,8,11,0,954.0,110.0,3.8,15.5,912.0,1023.32,778.98
2018,4,8,11,15,956.5,111.0,3.85,15.7,926.5,1042.88,791.27
2018,4,8,11,30,959.0,112.0,3.9,15.9,941.0,1058.51,801.03
2018,4,8,11,45,959.5,112.5,3.95,16.1,947.0,1067.66,806.54
2018,4,8,12,0,960.0,113.0,4.0,16.3,953.0,1072.72,809.49
2018,4,8,12,15,959.5,112.5,4.0,16.45,950.5,1071.68,808.28
2018,4,8,12,30,959.0,112.0,4.0,16.6,948.0,1066.53,804.51
2018,4,8,12,45,957.0,111.0,4.05,16.7,937.0,1055.34,797.34
2018,4,8,13,0,955.0,110.0,4.1,16.8,926.0,1040.13,787.61
2018,4,8,13,15,950.0,109.5,4.05,16.8,907.0,1018.67,773.36
2018,4,8,13,30,945.0,109.0,4.0,16.8,888.0,993.48,756.68
2018,4,8,13,45,938.0,108.5,4.0,16.8,861.5,962.9,736.64
2018,4,8,14,0,931.0,108.0,4.0,16.8,835.0,928.98,714.27
2018,4,8,14,15,921.0,107.0,4.0,16.7,801.0,888.9,687.74
2018,4,8,14,30,911.0,106.0,4.0,16.6,767.0,846.08,659.07
2018,4,8,14,45,898.0,104.0,3.95,16.55,726.5,797.48,625.62
2018,4,8,15,0,885.0,102.0,3.9,16.5,686.0,746.89,590.31
2018,4,8,15,15,868.0,99.0,3.9,16.5,639.5,695.58,551.87
2018,4,8,15,30,851.0,96.0,3.9,16.5,593.0,637.75,507.68
2018,4,8,15,45,827.0,93.0,3.85,16.1,542.0,575.26,459.26
2018,4,8,16,0,803.0,90.0,3.8,15.7,491.0,513.14,409.57
2018,4,8,16,15,769.0,87.0,3.65,15.3,437.0,447.17,355.1
2018,4,8,16,30,735.0,84.0,3.5,14.9,383.0,382.9,300.38
2018,4,8,16,45,688.0,79.0,3.35,14.45,327.5,315.26,241.85
2018,4,8,17,0,641.0,74.0,3.2,14.0,272.0,252.24,186.23
2018,4,8,17,15,571.5,67.0,2.9,13.25,218.0,187.62,130.46
2018,4,8,17,30,502.0,60.0,2.6,12.5,164.0,131.25,83.67
2018,4,8,17,45,391.5,49.0,2.3,11.7,116.0,76.66,44.33
2018,4,8,18,0,281.0,38.0,2.0,10.9,68.0,34.45,19.92
2018,4,8,18,15,160.0,23.5,1.95,10.55,38.5,18.31,0.95
2018,4,8,18,30,39.0,9.0,1.9,10.2,9.0,7.68,0.0
2018,4,8,18,45,19.5,4.5,1.9,9.8,4.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.75,8.45,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,9,5,45,31.0,10.0,1.4,7.9,12.0,8.54,0.0
2018,4,9,6,0,62.0,20.0,1.4,8.4,24.0,15.82,1.88
2018,4,9,6,15,77.0,35.5,1.6,9.25,45.0,29.54,18.16
2018,4,9,6,30,92.0,51.0,1.8,10.1,66.0,50.43,34.02
2018,4,9,6,45,55.5,70.5,2.0,10.9,80.5,67.18,49.88
2018,4,9,7,0,19.0,90.0,2.2,11.7,95.0,78.61,61.46
2018,4,9,7,15,45.5,116.0,2.2,12.35,131.5,111.79,88.84
2018,4,9,7,30,72.0,142.0,2.2,13.0,168.0,147.09,117.87
2018,4,9,7,45,141.5,167.0,2.15,13.7,228.5,207.6,166.92
2018,4,9,8,0,211.0,192.0,2.1,14.4,289.0,271.98,218.66
2018,4,9,8,15,286.5,204.5,2.05,15.05,352.0,343.54,275.38
2018,4,9,8,30,362.0,217.0,2.0,15.7,415.0,416.02,331.66
2018,4,9,8,45,438.5,214.5,1.95,16.35,475.0,492.48,389.64
2018,4,9,9,0,515.0,212.0,1.9,17.0,535.0,566.13,444.04
2018,4,9,9,15,571.5,208.5,1.85,17.6,589.0,629.87,489.63
2018,4,9,9,30,628.0,205.0,1.8,18.2,643.0,702.18,539.91
2018,4,9,9,45,629.0,218.5,1.7,18.85,676.5,743.44,565.57
2018,4,9,10,0,630.0,232.0,1.6,19.5,710.0,782.43,589.11
2018,4,9,10,15,772.0,178.0,1.5,20.0,786.0,876.08,651.13
2018,4,9,10,30,914.0,124.0,1.4,20.5,862.0,955.99,698.73
2018,4,9,10,45,921.0,124.0,1.35,21.05,885.0,985.33,713.43
2018,4,9,11,0,928.0,124.0,1.3,21.6,908.0,1011.25,726.4
2018,4,9,11,15,932.0,124.0,1.35,21.9,922.0,1030.71,737.7
2018,4,9,11,30,936.0,124.0,1.4,22.2,936.0,1046.39,746.8
2018,4,9,11,45,937.5,123.5,1.4,22.55,942.0,1055.23,750.79
2018,4,9,12,0,939.0,123.0,1.4,22.9,948.0,1060.1,752.53
2018,4,9,12,15,943.0,120.5,1.45,23.05,947.0,1061.42,753.71
2018,4,9,12,30,947.0,118.0,1.5,23.2,946.0,1058.69,752.55
2018,4,9,12,45,950.5,113.5,1.55,23.4,936.5,1049.35,747.31
2018,4,9,13,0,954.0,109.0,1.6,23.6,927.0,1035.89,739.67
2018,4,9,13,15,901.5,129.5,1.6,23.6,889.5,990.74,712.01
2018,4,9,13,30,849.0,150.0,1.6,23.6,852.0,955.54,690.82
2018,4,9,13,45,625.0,235.5,1.6,23.65,743.5,823.88,604.45
2018,4,9,14,0,401.0,321.0,1.6,23.7,635.0,686.85,508.62
2018,4,9,14,15,329.0,329.5,1.6,23.6,580.0,606.28,453.48
2018,4,9,14,30,257.0,338.0,1.6,23.5,525.0,543.08,408.59
2018,4,9,14,45,340.5,291.0,1.6,23.4,525.0,547.71,415.05
2018,4,9,15,0,424.0,244.0,1.6,23.3,525.0,556.89,423.64
2018,4,9,15,15,586.5,180.0,1.6,23.3,540.0,587.08,447.61
2018,4,9,15,30,749.0,116.0,1.6,23.3,555.0,593.58,453.35
2018,4,9,15,45,585.0,147.5,1.5,22.85,472.5,490.2,376.12
2018,4,9,16,0,421.0,179.0,1.4,22.4,390.0,395.67,304.87
2018,4,9,16,15,314.0,172.0,1.3,21.75,320.0,306.05,236.69
2018,4,9,16,30,207.0,165.0,1.2,21.1,250.0,230.95,178.67
2018,4,9,16,45,111.0,128.0,1.1,20.4,173.0,151.72,116.83
2018,4,9,17,0,15.0,91.0,1.0,19.7,96.0,79.74,60.55
2018,4,9,17,15,42.5,73.0,1.0,18.85,83.0,70.62,52.09
2018,4,9,17,30,70.0,55.0,1.0,18.0,70.0,57.64,39.83
2018,4,9,17,45,49.0,40.5,1.05,17.15,49.5,38.21,24.52
2018,4,9,18,0,28.0,26.0,1.1,16.3,29.0,21.81,11.87
2018,4,9,18,15,24.0,16.5,1.05,15.95,18.0,13.55,0.41
2018,4,9,18,30,20.0,7.0,1.0,15.6,7.0,5.97,0.0
2018,4,9,18,45,10.0,3.5,1.0,15.25,3.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,10,5,45,45.0,11.0,1.1,11.9,14.0,9.39,0.0
2018,4,10,6,0,90.0,22.0,1.1,12.1,28.0,17.37,4.5
2018,4,10,6,15,156.5,39.0,1.35,12.55,60.5,33.38,20.29
2018,4,10,6,30,223.0,56.0,1.6,13.0,93.0,66.82,42.43
2018,4,10,6,45,267.5,74.0,1.8,13.45,134.0,106.56,73.24
2018,4,10,7,0,312.0,92.0,2.0,13.9,175.0,152.09,111.03
2018,4,10,7,15,318.5,113.0,2.05,14.25,214.0,191.05,145.61
2018,4,10,7,30,325.0,134.0,2.1,14.6,253.0,233.99,183.1
2018,4,10,7,45,351.0,152.5,2.15,14.95,299.0,282.95,224.35
2018,4,10,8,0,377.0,171.0,2.2,15.3,345.0,334.59,266.86
2018,4,10,8,15,378.5,192.5,2.2,15.75,384.0,378.89,302.39
2018,4,10,8,30,380.0,214.0,2.2,16.2,423.0,422.72,336.46
2018,4,10,8,45,400.0,230.0,2.15,16.6,467.0,472.16,373.94
2018,4,10,9,0,420.0,246.0,2.1,17.0,511.0,533.44,419.05
2018,4,10,9,15,362.5,278.5,2.1,17.3,518.0,534.51,417.94
2018,4,10,9,30,305.0,311.0,2.1,17.6,525.0,540.37,420.17
2018,4,10,9,45,361.5,314.0,2.15,17.95,580.5,602.7,465.94
2018,4,10,10,0,418.0,317.0,2.2,18.3,636.0,680.81,521.47
2018,4,10,10,15,500.0,301.5,2.25,18.5,697.0,753.97,573.56
2018,4,10,10,30,582.0,286.0,2.3,18.7,758.0,829.36,626.21
2018,4,10,10,45,594.0,290.5,2.35,18.85,783.5,861.39,647.11
2018,4,10,11,0,606.0,295.0,2.4,19.0,809.0,891.31,666.83
2018,4,10,11,15,579.0,315.0,2.45,19.1,812.5,896.77,669.17
2018,4,10,11,30,552.0,335.0,2.5,19.2,816.0,898.57,669.33
2018,4,10,11,45,612.0,304.0,2.55,19.25,840.5,932.36,693.85
2018,4,10,12,0,672.0,273.0,2.6,19.3,865.0,967.25,718.61
2018,4,10,12,15,796.0,198.5,2.65,19.35,898.0,1005.73,745.25
2018,4,10,12,30,920.0,124.0,2.7,19.4,931.0,1036.1,765.28
2018,4,10,12,45,902.5,132.5,2.75,19.4,916.5,1019.49,754.85
2018,4,10,13,0,885.0,141.0,2.8,19.4,902.0,999.3,742.56
2018,4,10,13,15,883.5,137.5,2.85,19.35,884.0,979.33,730.61
2018,4,10,13,30,882.0,134.0,2.9,19.3,866.0,955.75,716.24
2018,4,10,13,45,794.0,169.0,2.95,19.25,812.5,900.46,680.27
2018,4,10,14,0,706.0,204.0,3.0,19.2,759.0,841.19,640.8
2018,4,10,14,15,602.0,237.5,3.05,19.0,697.0,760.65,583.76
2018,4,10,14,30,498.0,271.0,3.1,18.8,635.0,681.09,526.31
2018,4,10,14,45,501.5,250.0,3.1,18.6,600.0,640.84,498.68
2018,4,10,15,0,505.0,229.0,3.1,18.4,565.0,598.62,468.76
2018,4,10,15,15,450.5,227.0,3.1,18.4,511.5,533.89,420.05
2018,4,10,15,30,396.0,225.0,3.1,18.4,458.0,462.78,365.88
2018,4,10,15,45,269.5,222.0,3.15,17.7,374.5,365.97,291.04
2018,4,10,16,0,143.0,219.0,3.2,17.0,291.0,274.07,218.72
2018,4,10,16,15,160.5,194.5,3.15,16.5,267.0,249.66,199.53
2018,4,10,16,30,178.0,170.0,3.1,16.0,243.0,223.2,177.68
2018,4,10,16,45,183.0,146.0,3.1,15.5,212.0,190.95,150.45
2018,4,10,17,0,188.0,122.0,3.1,15.0,181.0,161.73,124.98
2018,4,10,17,15,147.5,101.0,3.0,14.5,142.0,118.01,88.72
2018,4,10,17,30,107.0,80.0,2.9,14.0,103.0,83.19,60.47
2018,4,10,17,45,80.0,59.5,2.8,13.5,74.0,55.31,38.2
2018,4,10,18,0,53.0,39.0,2.7,13.0,45.0,31.42,19.9
2018,4,10,18,15,30.5,23.0,2.7,12.8,26.0,18.25,4.02
2018,4,10,18,30,8.0,7.0,2.7,12.6,7.0,5.97,0.0
2018,4,10,18,45,4.0,3.5,2.7,12.35,3.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.45,8.4,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.25,7.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,4,11,5,15,3.0,1.0,2.6,7.15,1.0,0.0,0.0
2018,4,11,5,30,6.0,2.0,2.8,7.4,2.0,0.0,0.0
2018,4,11,5,45,75.0,12.5,2.95,7.65,17.5,10.67,0.0
2018,4,11,6,0,144.0,23.0,3.1,7.9,33.0,17.86,6.39
2018,4,11,6,15,223.5,34.0,3.05,8.25,64.5,30.7,17.75
2018,4,11,6,30,303.0,45.0,3.0,8.6,96.0,64.25,37.89
2018,4,11,6,45,195.5,55.0,2.95,8.95,92.5,79.4,54.51
2018,4,11,7,0,88.0,65.0,2.9,9.3,89.0,75.67,56.71
2018,4,11,7,15,139.5,94.0,2.85,9.7,141.5,121.55,95.17
2018,4,11,7,30,191.0,123.0,2.8,10.1,194.0,178.56,143.24
2018,4,11,7,45,338.5,131.0,2.7,10.5,279.5,264.54,213.78
2018,4,11,8,0,486.0,139.0,2.6,10.9,365.0,361.89,293.31
2018,4,11,8,15,577.5,138.5,2.4,11.3,437.0,443.73,359.21
2018,4,11,8,30,669.0,138.0,2.2,11.7,509.0,529.43,426.29
2018,4,11,8,45,635.5,162.0,1.95,12.1,538.5,568.9,454.92
2018,4,11,9,0,602.0,186.0,1.7,12.5,568.0,603.03,478.23
2018,4,11,9,15,609.5,200.5,1.55,12.95,609.0,652.63,512.64
2018,4,11,9,30,617.0,215.0,1.4,13.4,650.0,700.89,544.59
2018,4,11,9,45,611.5,232.5,1.2,13.9,682.0,739.94,567.98
2018,4,11,10,0,606.0,250.0,1.0,14.4,714.0,772.52,585.89
2018,4,11,10,15,655.5,240.5,1.3,14.85,759.5,832.94,629.93
2018,4,11,10,30,705.0,231.0,1.6,15.3,805.0,889.42,670.49
2018,4,11,10,45,577.5,293.0,1.9,15.75,771.5,847.16,639.85
2018,4,11,11,0,450.0,355.0,2.2,16.2,738.0,800.84,606.13
2018,4,11,11,15,371.0,390.0,2.55,16.25,709.0,754.36,574.16
2018,4,11,11,30,292.0,425.0,2.9,16.3,680.0,718.66,548.38
2018,4,11,11,45,384.5,393.5,3.25,16.3,732.0,780.47,596.74
2018,4,11,12,0,477.0,362.0,3.6,16.3,784.0,857.36,654.26
2018,4,11,12,15,514.5,348.5,3.8,16.05,802.5,881.04,672.92
2018,4,11,12,30,552.0,335.0,4.0,15.8,821.0,901.77,689.99
2018,4,11,12,45,468.0,361.0,4.15,15.55,769.5,839.58,645.45
2018,4,11,13,0,384.0,387.0,4.3,15.3,718.0,762.86,590.59
2018,4,11,13,15,432.5,361.0,4.35,15.0,726.5,788.66,612.18
2018,4,11,13,30,481.0,335.0,4.4,14.7,735.0,797.1,620.94
2018,4,11,13,45,489.5,319.0,4.45,14.35,715.5,774.85,606.75
2018,4,11,14,0,498.0,303.0,4.5,14.0,696.0,750.0,590.66
2018,4,11,14,15,445.5,304.0,4.5,13.75,644.5,688.04,544.97
2018,4,11,14,30,393.0,305.0,4.5,13.5,593.0,615.66,491.1
2018,4,11,14,45,429.5,275.0,4.45,13.25,574.5,608.22,487.23
2018,4,11,15,0,466.0,245.0,4.4,13.0,556.0,584.18,470.3
2018,4,11,15,15,545.5,202.0,4.4,13.0,542.5,571.51,462.07
2018,4,11,15,30,625.0,159.0,4.4,13.0,529.0,555.16,449.94
2018,4,11,15,45,574.5,158.0,4.3,12.55,475.5,490.19,398.11
2018,4,11,16,0,524.0,157.0,4.2,12.1,422.0,424.36,344.78
2018,4,11,16,15,434.0,154.5,4.05,11.8,358.5,348.82,282.53
2018,4,11,16,30,344.0,152.0,3.9,11.5,295.0,276.31,222.33
2018,4,11,16,45,330.0,131.5,3.8,11.2,253.0,230.14,182.26
2018,4,11,17,0,316.0,111.0,3.7,10.9,211.0,185.45,142.72
2018,4,11,17,15,283.0,93.0,3.4,10.5,170.0,140.71,103.79
2018,4,11,17,30,250.0,75.0,3.1,10.1,129.0,100.13,69.45
2018,4,11,17,45,197.5,58.0,2.75,9.75,93.0,63.21,41.23
2018,4,11,18,0,145.0,41.0,2.4,9.4,57.0,33.18,23.36
2018,4,11,18,15,79.5,24.5,2.5,9.3,32.5,19.15,5.85
2018,4,11,18,30,14.0,8.0,2.6,9.2,8.0,6.83,0.0
2018,4,11,18,45,7.0,4.0,2.65,9.1,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,3.15,8.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.6,8.55,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.7,8.2,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,3.55,7.3,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,3.3,6.9,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,3.2,6.65,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,3.2,6.4,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,3.15,6.35,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.8,5.95,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.65,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,2.25,5.1,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,2.15,4.9,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,4,12,5,15,2.5,1.0,2.3,5.15,1.0,0.0,0.0
2018,4,12,5,30,5.0,2.0,2.5,5.5,2.0,0.0,0.0
2018,4,12,5,45,24.5,14.0,2.7,5.8,15.5,11.95,0.0
2018,4,12,6,0,44.0,26.0,2.9,6.1,29.0,20.63,9.52
2018,4,12,6,15,122.0,44.5,3.2,6.45,63.5,37.03,24.53
2018,4,12,6,30,200.0,63.0,3.5,6.8,98.0,69.35,46.71
2018,4,12,6,45,348.0,72.0,3.8,7.15,158.0,116.39,80.01
2018,4,12,7,0,496.0,81.0,4.1,7.5,218.0,184.08,133.91
2018,4,12,7,15,569.0,87.0,4.25,7.85,276.0,244.07,186.58
2018,4,12,7,30,642.0,93.0,4.4,8.2,334.0,312.35,246.97
2018,4,12,7,45,680.0,98.5,4.55,8.5,388.0,374.1,302.28
2018,4,12,8,0,718.0,104.0,4.7,8.8,442.0,439.05,359.09
2018,4,12,8,15,740.5,111.0,4.7,9.1,493.0,500.36,411.31
2018,4,12,8,30,763.0,118.0,4.7,9.4,544.0,562.45,462.56
2018,4,12,8,45,669.0,158.0,4.75,9.7,554.5,585.02,480.29
2018,4,12,9,0,575.0,198.0,4.8,10.0,565.0,590.2,483.38
2018,4,12,9,15,591.0,208.0,4.85,10.25,606.5,640.36,522.34
2018,4,12,9,30,607.0,218.0,4.9,10.5,648.0,694.96,563.63
2018,4,12,9,45,521.0,256.0,4.9,10.8,638.5,684.97,553.11
2018,4,12,10,0,435.0,294.0,4.9,11.1,629.0,671.19,539.6
2018,4,12,10,15,297.5,345.0,4.9,11.3,578.0,604.62,484.77
2018,4,12,10,30,160.0,396.0,4.9,11.5,527.0,527.24,420.92
2018,4,12,10,45,150.0,399.0,4.9,11.7,524.5,526.28,419.52
2018,4,12,11,0,140.0,402.0,4.9,11.9,522.0,524.11,416.94
2018,4,12,11,15,209.0,393.0,4.9,12.05,575.0,584.22,464.59
2018,4,12,11,30,278.0,384.0,4.9,12.2,628.0,662.61,524.83
2018,4,12,11,45,275.5,390.5,4.9,12.35,633.5,669.65,529.13
2018,4,12,12,0,273.0,397.0,4.9,12.5,639.0,675.15,532.65
2018,4,12,12,15,503.0,312.5,4.95,12.55,757.5,832.99,655.88
2018,4,12,12,30,733.0,228.0,5.0,12.6,876.0,975.9,763.21
2018,4,12,12,45,674.0,254.0,5.1,12.7,844.5,936.9,734.29
2018,4,12,13,0,615.0,280.0,5.2,12.8,813.0,894.75,703.19
2018,4,12,13,15,686.5,242.0,5.25,12.75,825.0,914.18,720.31
2018,4,12,13,30,758.0,204.0,5.3,12.7,837.0,926.28,730.77
2018,4,12,13,45,730.5,209.0,5.35,12.65,804.0,885.91,702.55
2018,4,12,14,0,703.0,214.0,5.4,12.6,771.0,843.76,672.18
2018,4,12,14,15,734.5,193.0,5.45,12.5,753.5,824.08,659.58
2018,4,12,14,30,766.0,172.0,5.5,12.4,736.0,799.21,642.7
2018,4,12,14,45,743.5,167.5,5.55,12.25,691.0,745.01,602.4
2018,4,12,15,0,721.0,163.0,5.6,12.1,646.0,690.1,560.86
2018,4,12,15,15,737.0,148.5,5.6,12.1,613.5,650.53,530.35
2018,4,12,15,30,753.0,134.0,5.6,12.1,581.0,607.26,495.99
2018,4,12,15,45,737.5,127.0,5.55,11.65,534.5,550.09,450.01
2018,4,12,16,0,722.0,120.0,5.5,11.2,488.0,492.7,402.51
2018,4,12,16,15,683.5,112.5,5.4,10.9,431.0,424.64,344.79
2018,4,12,16,30,645.0,105.0,5.3,10.6,374.0,359.62,288.23
2018,4,12,16,45,606.0,96.5,5.2,10.3,321.5,296.96,232.54
2018,4,12,17,0,567.0,88.0,5.1,10.0,269.0,238.17,179.52
2018,4,12,17,15,505.0,79.0,4.75,9.55,218.0,178.48,127.15
2018,4,12,17,30,443.0,70.0,4.4,9.1,167.0,123.59,81.16
2018,4,12,17,45,347.5,57.5,4.05,8.7,120.5,73.9,45.18
2018,4,12,18,0,252.0,45.0,3.7,8.3,74.0,36.27,26.25
2018,4,12,18,15,144.0,27.5,3.45,7.95,42.5,21.32,8.28
2018,4,12,18,30,36.0,10.0,3.2,7.6,11.0,8.54,0.0
2018,4,12,18,45,18.0,5.0,2.9,7.3,5.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.3,6.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,2.25,5.6,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,2.25,5.35,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,2.55,5.2,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,2.25,4.6,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,2.05,4.4,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,2.05,4.25,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,2.1,4.15,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.8,3.75,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,4,13,5,15,3.5,1.0,1.85,4.1,1.0,0.0,0.0
2018,4,13,5,30,7.0,2.0,2.0,4.6,2.0,0.0,0.0
2018,4,13,5,45,98.0,17.0,2.2,5.1,24.0,14.51,0.0
2018,4,13,6,0,189.0,32.0,2.4,5.6,46.0,24.8,13.64
2018,4,13,6,15,312.0,44.0,2.55,6.2,90.0,40.0,24.97
2018,4,13,6,30,435.0,56.0,2.7,6.8,134.0,86.39,52.15
2018,4,13,6,45,517.0,64.0,2.85,7.45,187.0,136.9,89.84
2018,4,13,7,0,599.0,72.0,3.0,8.1,240.0,197.61,140.67
2018,4,13,7,15,651.0,77.5,3.2,8.8,295.0,257.56,194.13
2018,4,13,7,30,703.0,83.0,3.4,9.5,350.0,323.07,252.43
2018,4,13,7,45,739.5,87.5,3.6,10.15,405.0,386.63,308.62
2018,4,13,8,0,776.0,92.0,3.8,10.8,460.0,453.55,366.04
2018,4,13,8,15,801.0,96.0,3.8,11.3,512.0,515.87,418.07
2018,4,13,8,30,826.0,100.0,3.8,11.8,564.0,579.01,469.0
2018,4,13,8,45,844.5,103.0,3.85,12.3,612.0,637.59,514.92
2018,4,13,9,0,863.0,106.0,3.9,12.8,660.0,695.61,559.04
2018,4,13,9,15,881.0,106.5,3.9,13.25,704.0,744.35,595.17
2018,4,13,9,30,899.0,107.0,3.9,13.7,748.0,796.5,631.31
2018,4,13,9,45,914.0,107.0,3.85,14.1,786.5,844.15,663.05
2018,4,13,10,0,929.0,107.0,3.8,14.5,825.0,889.64,692.77
2018,4,13,10,15,935.0,109.0,3.8,14.9,854.5,926.93,716.62
2018,4,13,10,30,941.0,111.0,3.8,15.3,884.0,961.0,738.06
2018,4,13,10,45,944.0,113.0,3.8,15.65,905.5,988.91,755.27
2018,4,13,11,0,947.0,115.0,3.8,16.0,927.0,1013.14,769.96
2018,4,13,11,15,949.5,116.0,3.8,16.25,941.0,1032.11,781.38
2018,4,13,11,30,952.0,117.0,3.8,16.5,955.0,1047.18,790.27
2018,4,13,11,45,952.0,118.5,3.8,16.75,961.0,1056.36,795.31
2018,4,13,12,0,952.0,120.0,3.8,17.0,967.0,1061.5,797.8
2018,4,13,12,15,951.0,120.0,3.8,17.15,964.5,1060.13,796.39
2018,4,13,12,30,950.0,120.0,3.8,17.3,962.0,1054.72,792.47
2018,4,13,12,45,947.5,119.5,3.85,17.45,951.0,1043.36,785.09
2018,4,13,13,0,945.0,119.0,3.9,17.6,940.0,1028.07,775.21
2018,4,13,13,15,929.0,124.0,3.9,17.65,917.0,1001.75,757.9
2018,4,13,13,30,913.0,129.0,3.9,17.7,894.0,972.18,738.45
2018,4,13,13,45,915.5,123.5,3.9,17.7,870.5,945.8,721.34
2018,4,13,14,0,918.0,118.0,3.9,17.7,847.0,915.66,701.58
2018,4,13,14,15,908.0,117.0,3.85,17.6,813.5,875.96,675.07
2018,4,13,14,30,898.0,116.0,3.8,17.5,780.0,833.59,646.54
2018,4,13,14,45,881.5,114.5,3.8,17.45,737.5,789.88,616.92
2018,4,13,15,0,865.0,113.0,3.8,17.4,695.0,737.26,579.26
