Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,130.1,72.0
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,185.1,112.55
2018,6,12,7,15,789.5,70.0,0.95,22.1,430.0,240.57,157.98
2018,6,12,7,30,817.0,73.0,1.1,23.0,482.0,298.17,206.32
2018,6,12,7,45,837.5,75.5,1.2,23.95,532.5,356.88,255.18
2018,6,12,8,0,858.0,78.0,1.3,24.9,583.0,413.65,301.38
2018,6,12,8,15,873.5,80.5,1.35,25.5,631.0,468.59,345.08
2018,6,12,8,30,889.0,83.0,1.4,26.1,679.0,523.12,386.95
2018,6,12,8,45,901.0,85.0,1.4,26.75,722.5,574.59,424.86
2018,6,12,9,0,913.0,87.0,1.4,27.4,766.0,624.76,460.45
2018,6,12,9,15,923.0,88.0,1.5,27.8,805.0,671.19,493.5
2018,6,12,9,30,933.0,89.0,1.6,28.2,844.0,715.63,524.37
2018,6,12,9,45,941.0,89.5,1.65,28.6,877.5,755.97,551.39
2018,6,12,10,0,949.0,90.0,1.7,29.0,911.0,793.71,574.85
2018,6,12,10,15,954.0,90.5,1.85,29.3,937.5,826.35,595.73
2018,6,12,10,30,959.0,91.0,2.0,29.6,964.0,855.83,614.52
2018,6,12,10,45,961.5,92.0,2.1,29.85,983.5,880.43,629.82
2018,6,12,11,0,964.0,93.0,2.2,30.1,1003.0,901.5,642.89
2018,6,12,11,15,966.0,93.5,2.35,30.25,1015.5,918.07,653.84
2018,6,12,11,30,968.0,94.0,2.5,30.4,1028.0,930.95,662.52
2018,6,12,11,45,969.0,94.5,2.6,30.5,1033.5,939.25,668.09
2018,6,12,12,0,970.0,95.0,2.7,30.6,1039.0,943.82,671.39
2018,6,12,12,15,967.5,95.5,2.85,30.6,1035.5,941.6,671.12
2018,6,12,12,30,965.0,96.0,3.0,30.6,1032.0,935.68,668.56
2018,6,12,12,45,961.0,97.0,3.1,30.6,1021.0,925.22,662.77
2018,6,12,13,0,957.0,98.0,3.2,30.6,1010.0,911.13,654.69
2018,6,12,13,15,953.0,98.0,3.35,30.45,992.5,892.56,644.39
2018,6,12,13,30,949.0,98.0,3.5,30.3,975.0,870.48,631.73
2018,6,12,13,45,944.5,96.5,3.6,30.2,950.5,843.25,615.14
2018,6,12,14,0,940.0,95.0,3.7,30.1,926.0,812.77,596.26
2018,6,12,14,15,933.0,94.5,3.75,29.85,895.0,778.28,574.62
2018,6,12,14,30,926.0,94.0,3.8,29.6,864.0,741.02,550.08
2018,6,12,14,45,917.0,92.5,3.9,29.35,827.0,698.94,520.99
2018,6,12,15,0,908.0,91.0,4.0,29.1,790.0,654.67,489.54
2018,6,12,15,15,897.0,89.0,4.0,29.1,748.0,606.81,453.88
2018,6,12,15,30,886.0,87.0,4.0,29.1,706.0,557.39,416.14
2018,6,12,15,45,871.5,85.0,4.05,28.4,660.0,504.98,376.26
2018,6,12,16,0,857.0,83.0,4.1,27.7,614.0,451.88,334.41
2018,6,12,16,15,838.0,80.5,4.1,27.3,564.5,396.18,288.82
2018,6,12,16,30,819.0,78.0,4.1,26.9,515.0,338.65,240.65
2018,6,12,16,45,794.5,75.0,4.05,26.45,464.0,281.48,192.15
2018,6,12,17,0,770.0,72.0,4.0,26.0,413.0,225.88,145.11
2018,6,12,17,15,736.0,68.0,3.9,25.35,361.0,169.86,100.23
2018,6,12,17,30,702.0,64.0,3.8,24.7,309.0,117.12,63.12
2018,6,12,17,45,653.5,59.5,3.7,24.05,258.5,67.06,38.77
2018,6,12,18,0,605.0,55.0,3.6,23.4,208.0,43.43,31.97
2018,6,12,18,15,531.5,49.0,3.35,22.5,161.0,39.18,28.26
2018,6,12,18,30,458.0,43.0,3.1,21.6,114.0,34.96,24.35
2018,6,12,18,45,341.5,34.0,2.8,20.7,76.5,28.01,17.74
2018,6,12,19,0,225.0,25.0,2.5,19.8,39.0,21.04,6.4
2018,6,12,19,15,118.0,13.5,2.45,19.25,20.5,11.52,0.0
2018,6,12,19,30,11.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,12,19,45,5.5,1.0,2.35,18.1,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,13,4,45,56.5,7.0,1.55,12.5,8.5,0.0,0.0
2018,6,13,5,0,113.0,14.0,1.6,12.7,17.0,11.95,0.0
2018,6,13,5,15,254.0,25.0,1.7,13.15,50.5,20.72,9.73
2018,6,13,5,30,395.0,36.0,1.8,13.6,84.0,29.61,20.06
2018,6,13,5,45,485.0,43.0,1.85,14.1,129.0,34.79,25.19
2018,6,13,6,0,575.0,50.0,1.9,14.6,174.0,40.0,30.08
2018,6,13,6,15,632.5,54.5,1.9,15.3,224.5,46.83,36.18
2018,6,13,6,30,690.0,59.0,1.9,16.0,275.0,78.38,43.72
2018,6,13,6,45,729.5,62.5,1.9,16.75,327.5,129.4,72.54
2018,6,13,7,0,769.0,66.0,1.9,17.5,380.0,184.54,113.91
2018,6,13,7,15,797.0,69.0,1.9,18.3,432.5,240.49,160.7
2018,6,13,7,30,825.0,72.0,1.9,19.1,485.0,301.26,212.6
2018,6,13,7,45,846.5,74.5,1.9,19.95,536.0,358.11,261.17
2018,6,13,8,0,868.0,77.0,1.9,20.8,587.0,415.73,309.11
2018,6,13,8,15,883.5,78.5,1.95,21.5,634.5,470.27,353.57
2018,6,13,8,30,899.0,80.0,2.0,22.2,682.0,524.36,396.16
2018,6,13,8,45,911.0,81.5,2.05,22.9,726.0,575.84,435.36
2018,6,13,9,0,923.0,83.0,2.1,23.6,770.0,626.0,472.26
2018,6,13,9,15,930.5,86.0,2.2,24.2,809.0,673.12,506.25
2018,6,13,9,30,938.0,89.0,2.3,24.8,848.0,718.04,537.76
2018,6,13,9,45,943.0,91.5,2.4,25.35,881.0,758.3,565.4
2018,6,13,10,0,948.0,94.0,2.5,25.9,914.0,795.76,589.4
2018,6,13,10,15,953.0,95.0,2.65,26.3,941.0,828.85,610.67
2018,6,13,10,30,958.0,96.0,2.8,26.7,968.0,858.8,629.76
2018,6,13,10,45,961.5,96.5,2.9,27.1,988.0,883.76,645.16
2018,6,13,11,0,965.0,97.0,3.0,27.5,1008.0,905.24,658.27
2018,6,13,11,15,967.0,97.5,3.1,27.75,1020.5,921.85,668.63
2018,6,13,11,30,969.0,98.0,3.2,28.0,1033.0,934.78,676.67
2018,6,13,11,45,969.5,98.5,3.35,28.3,1038.5,942.69,681.73
2018,6,13,12,0,970.0,99.0,3.5,28.6,1044.0,946.86,684.45
2018,6,13,12,15,969.5,99.0,3.55,28.6,1041.5,946.0,684.18
2018,6,13,12,30,969.0,99.0,3.6,28.6,1039.0,941.42,681.61
2018,6,13,12,45,967.0,99.0,3.7,28.6,1029.0,931.81,676.15
2018,6,13,13,0,965.0,99.0,3.8,28.6,1019.0,918.51,668.33
2018,6,13,13,15,962.0,98.0,3.85,28.5,1001.5,899.8,656.96
2018,6,13,13,30,959.0,97.0,3.9,28.4,984.0,877.51,643.24
2018,6,13,13,45,954.0,96.5,3.95,28.3,959.5,850.62,626.4
2018,6,13,14,0,949.0,96.0,4.0,28.2,935.0,820.48,607.29
2018,6,13,14,15,942.5,95.0,4.0,27.95,904.0,785.67,585.01
2018,6,13,14,30,936.0,94.0,4.0,27.7,873.0,748.04,559.83
2018,6,13,14,45,927.5,92.5,4.05,27.45,836.0,705.98,530.33
2018,6,13,15,0,919.0,91.0,4.1,27.2,799.0,661.64,498.43
2018,6,13,15,15,908.0,89.5,4.1,27.2,757.0,613.82,462.52
2018,6,13,15,30,897.0,88.0,4.1,27.2,715.0,564.39,424.47
2018,6,13,15,45,882.5,86.0,4.15,26.4,668.5,511.49,384.08
2018,6,13,16,0,868.0,84.0,4.2,25.6,622.0,457.86,341.63
2018,6,13,16,15,849.0,81.0,4.2,25.05,572.0,401.17,295.07
2018,6,13,16,30,830.0,78.0,4.2,24.5,522.0,342.63,245.82
2018,6,13,16,45,805.0,75.5,4.2,23.95,470.5,285.17,196.7
2018,6,13,17,0,780.0,73.0,4.2,23.4,419.0,229.32,149.02
2018,6,13,17,15,746.0,69.0,4.1,22.7,366.5,172.7,103.18
2018,6,13,17,30,712.0,65.0,4.0,22.0,314.0,119.36,65.19
2018,6,13,17,45,663.5,60.0,3.95,21.25,262.5,68.27,39.81
2018,6,13,18,0,615.0,55.0,3.9,20.5,211.0,43.49,32.43
2018,6,13,18,15,542.0,49.0,3.8,19.7,164.0,39.21,28.65
2018,6,13,18,30,469.0,43.0,3.7,18.9,117.0,34.98,24.68
2018,6,13,18,45,353.0,34.0,3.55,18.1,78.5,28.01,18.0
2018,6,13,19,0,237.0,25.0,3.4,17.3,40.0,21.02,6.99
2018,6,13,19,15,125.0,13.5,3.4,16.75,21.0,11.52,0.0
2018,6,13,19,30,13.0,2.0,3.4,16.2,2.0,0.0,0.0
2018,6,13,19,45,6.5,1.0,3.35,15.65,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,6,14,4,45,54.0,7.0,2.35,11.15,8.5,0.0,0.0
2018,6,14,5,0,108.0,14.0,2.4,11.3,17.0,11.95,0.0
2018,6,14,5,15,248.0,25.5,2.45,11.75,50.5,21.17,10.1
2018,6,14,5,30,388.0,37.0,2.5,12.2,84.0,30.48,20.93
2018,6,14,5,45,480.5,44.0,2.5,12.65,129.5,35.61,26.07
2018,6,14,6,0,573.0,51.0,2.5,13.1,175.0,40.8,30.98
2018,6,14,6,15,632.0,55.5,2.55,13.7,225.5,43.8,33.71
2018,6,14,6,30,691.0,60.0,2.6,14.3,276.0,78.51,44.46
2018,6,14,6,45,732.5,63.5,2.6,14.9,329.0,129.75,73.4
2018,6,14,7,0,774.0,67.0,2.6,15.5,382.0,185.37,115.4
2018,6,14,7,15,802.5,70.0,2.55,16.25,435.0,241.7,162.98
2018,6,14,7,30,831.0,73.0,2.5,17.0,488.0,300.26,213.78
2018,6,14,7,45,852.5,74.5,2.45,17.75,539.0,359.2,264.76
2018,6,14,8,0,874.0,76.0,2.4,18.5,590.0,416.25,313.04
2018,6,14,8,15,890.0,78.0,2.4,19.2,638.0,471.75,358.83
2018,6,14,8,30,906.0,80.0,2.4,19.9,686.0,526.87,402.69
2018,6,14,8,45,918.5,81.0,2.4,20.55,730.5,578.5,442.52
2018,6,14,9,0,931.0,82.0,2.4,21.2,775.0,628.84,480.0
2018,6,14,9,15,941.0,83.0,2.45,21.8,814.5,676.04,514.33
2018,6,14,9,30,951.0,84.0,2.5,22.4,854.0,721.22,546.23
2018,6,14,9,45,960.0,83.5,2.55,23.0,888.0,762.02,574.29
2018,6,14,10,0,969.0,83.0,2.6,23.6,922.0,800.26,598.41
2018,6,14,10,15,974.0,84.5,2.65,24.1,949.5,834.5,619.73
2018,6,14,10,30,979.0,86.0,2.7,24.6,977.0,865.52,638.74
2018,6,14,10,45,982.5,86.0,2.8,25.1,997.0,890.56,654.03
2018,6,14,11,0,986.0,86.0,2.9,25.6,1017.0,912.05,666.97
2018,6,14,11,15,988.0,86.5,3.0,25.9,1030.0,929.07,677.53
2018,6,14,11,30,990.0,87.0,3.1,26.2,1043.0,942.32,685.7
2018,6,14,11,45,991.0,87.5,3.2,26.55,1048.5,950.9,690.77
2018,6,14,12,0,992.0,88.0,3.3,26.9,1054.0,955.67,693.46
2018,6,14,12,15,990.5,88.5,3.45,26.9,1051.5,954.43,693.63
2018,6,14,12,30,989.0,89.0,3.6,26.9,1049.0,949.38,691.4
2018,6,14,12,45,985.5,90.0,3.7,26.95,1038.5,939.27,685.45
2018,6,14,13,0,982.0,91.0,3.8,27.0,1028.0,925.42,677.11
2018,6,14,13,15,979.0,90.5,3.9,26.85,1010.5,906.92,666.24
2018,6,14,13,30,976.0,90.0,4.0,26.7,993.0,884.79,652.93
2018,6,14,13,45,971.0,89.5,4.1,26.55,968.5,857.55,636.09
2018,6,14,14,0,966.0,89.0,4.2,26.4,944.0,826.99,616.88
2018,6,14,14,15,959.5,88.5,4.25,26.1,913.0,792.18,594.72
2018,6,14,14,30,953.0,88.0,4.3,25.8,882.0,754.49,569.77
2018,6,14,14,45,944.5,86.5,4.35,25.5,844.5,711.85,539.64
2018,6,14,15,0,936.0,85.0,4.4,25.2,807.0,666.9,507.05
2018,6,14,15,15,925.5,83.5,4.4,25.2,765.0,618.69,470.47
2018,6,14,15,30,915.0,82.0,4.4,25.2,723.0,568.82,431.66
2018,6,14,15,45,900.5,81.0,4.4,24.4,676.5,516.03,390.84
2018,6,14,16,0,886.0,80.0,4.4,23.6,630.0,462.47,347.92
2018,6,14,16,15,868.0,77.5,4.35,23.1,580.0,405.73,300.69
2018,6,14,16,30,850.0,75.0,4.3,22.6,530.0,349.15,252.32
2018,6,14,16,45,826.5,72.5,4.2,22.1,478.5,288.78,200.32
2018,6,14,17,0,803.0,70.0,4.1,21.6,427.0,232.07,151.37
2018,6,14,17,15,770.5,66.0,4.0,21.0,374.0,174.38,104.16
2018,6,14,17,30,738.0,62.0,3.9,20.4,321.0,119.76,64.81
2018,6,14,17,45,692.0,57.5,3.75,19.8,269.0,67.61,38.71
2018,6,14,18,0,646.0,53.0,3.6,19.2,217.0,45.84,34.68
2018,6,14,18,15,575.5,47.0,3.4,18.45,169.0,37.77,27.55
2018,6,14,18,30,505.0,41.0,3.2,17.7,121.0,33.42,23.48
2018,6,14,18,45,390.5,32.5,3.0,17.0,81.5,26.77,17.08
2018,6,14,19,0,276.0,24.0,2.8,16.3,42.0,20.12,6.91
2018,6,14,19,15,147.0,13.5,2.75,15.85,22.0,11.52,0.0
2018,6,14,19,30,18.0,3.0,2.7,15.4,2.0,0.0,0.0
2018,6,14,19,45,9.0,1.5,2.6,14.95,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.95,11.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.9,10.35,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,15,4,45,41.5,7.0,2.05,10.65,8.0,0.0,0.0
2018,6,15,5,0,83.0,14.0,2.1,10.8,16.0,11.95,0.0
2018,6,15,5,15,192.5,27.0,2.1,11.2,46.0,21.0,9.98
2018,6,15,5,30,302.0,40.0,2.1,11.6,76.0,32.87,23.07
2018,6,15,5,45,411.0,48.0,2.15,12.0,122.0,38.68,28.88
2018,6,15,6,0,520.0,56.0,2.2,12.4,168.0,44.55,34.43
2018,6,15,6,15,598.0,59.5,2.25,13.0,221.0,46.66,36.37
2018,6,15,6,30,676.0,63.0,2.3,13.6,274.0,79.64,46.25
2018,6,15,6,45,718.5,66.0,2.3,14.15,326.5,129.62,74.18
2018,6,15,7,0,761.0,69.0,2.3,14.7,379.0,184.11,115.2
2018,6,15,7,15,790.0,72.0,2.3,15.35,431.5,239.79,162.26
2018,6,15,7,30,819.0,75.0,2.3,16.0,484.0,297.78,212.7
2018,6,15,7,45,842.0,76.5,2.3,16.65,535.0,356.53,263.69
2018,6,15,8,0,865.0,78.0,2.3,17.3,586.0,413.6,312.27
2018,6,15,8,15,881.5,79.5,2.35,17.95,634.0,468.43,357.88
2018,6,15,8,30,898.0,81.0,2.4,18.6,682.0,522.92,401.71
2018,6,15,8,45,911.5,81.5,2.4,19.25,726.0,574.27,441.57
2018,6,15,9,0,925.0,82.0,2.4,19.9,770.0,624.42,479.17
2018,6,15,9,15,932.5,84.5,2.5,20.45,809.0,671.2,513.72
2018,6,15,9,30,940.0,87.0,2.6,21.0,848.0,715.78,545.77
2018,6,15,9,45,945.0,89.5,2.7,21.55,881.0,756.18,574.09
2018,6,15,10,0,950.0,92.0,2.8,22.1,914.0,793.76,598.68
2018,6,15,10,15,955.5,92.5,2.95,22.45,941.0,826.91,620.49
2018,6,15,10,30,961.0,93.0,3.1,22.8,968.0,856.94,640.1
2018,6,15,10,45,965.0,93.0,3.2,23.15,988.0,882.01,656.01
2018,6,15,11,0,969.0,93.0,3.3,23.5,1008.0,903.61,669.59
2018,6,15,11,15,971.5,93.5,3.4,23.7,1021.0,920.82,680.66
2018,6,15,11,30,974.0,94.0,3.5,23.9,1034.0,934.34,689.36
2018,6,15,11,45,974.5,94.5,3.6,24.1,1039.5,942.39,694.51
2018,6,15,12,0,975.0,95.0,3.7,24.3,1045.0,946.7,697.3
2018,6,15,12,15,971.0,97.5,3.8,24.3,1041.5,945.13,696.82
2018,6,15,12,30,967.0,100.0,3.9,24.3,1038.0,939.86,693.99
2018,6,15,12,45,961.5,101.5,4.0,24.3,1026.5,928.71,687.32
2018,6,15,13,0,956.0,103.0,4.1,24.3,1015.0,913.98,678.31
2018,6,15,13,15,952.0,103.0,4.2,24.15,997.5,895.61,667.25
2018,6,15,13,30,948.0,103.0,4.3,24.0,980.0,873.75,653.8
2018,6,15,13,45,942.5,102.5,4.35,23.85,955.5,846.86,636.63
2018,6,15,14,0,937.0,102.0,4.4,23.7,931.0,816.77,617.16
2018,6,15,14,15,930.5,101.0,4.45,23.4,900.5,782.46,594.98
2018,6,15,14,30,924.0,100.0,4.5,23.1,870.0,745.34,569.73
2018,6,15,14,45,914.5,98.5,4.55,22.85,833.0,703.17,539.5
2018,6,15,15,0,905.0,97.0,4.6,22.6,796.0,658.83,506.9
2018,6,15,15,15,893.5,95.0,4.6,22.6,753.5,610.95,470.12
2018,6,15,15,30,882.0,93.0,4.6,22.6,711.0,561.54,431.25
2018,6,15,15,45,867.0,90.5,4.75,21.7,664.5,508.73,390.45
2018,6,15,16,0,852.0,88.0,4.9,20.8,618.0,455.27,347.5
2018,6,15,16,15,833.5,85.0,4.9,20.15,568.5,398.15,299.66
2018,6,15,16,30,815.0,82.0,4.9,19.5,519.0,342.24,251.44
2018,6,15,16,45,790.5,78.5,4.9,18.9,468.0,284.87,201.36
2018,6,15,17,0,766.0,75.0,4.9,18.3,417.0,229.09,152.72
2018,6,15,17,15,733.0,71.0,4.8,17.6,365.0,173.45,106.58
2018,6,15,17,30,700.0,67.0,4.7,16.9,313.0,120.97,68.21
2018,6,15,17,45,654.5,61.5,4.6,16.2,262.5,66.29,38.58
2018,6,15,18,0,609.0,56.0,4.5,15.5,212.0,44.18,33.75
2018,6,15,18,15,540.0,49.5,4.3,14.95,165.0,39.56,29.57
2018,6,15,18,30,471.0,43.0,4.1,14.4,118.0,34.93,25.16
2018,6,15,18,45,360.0,34.5,3.95,13.8,80.0,28.41,18.77
2018,6,15,19,0,249.0,26.0,3.8,13.2,42.0,21.9,8.55
2018,6,15,19,15,131.5,14.0,3.7,12.9,22.0,11.95,0.0
2018,6,15,19,30,14.0,2.0,3.6,12.6,2.0,0.0,0.0
2018,6,15,19,45,7.0,1.0,3.5,12.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.95,10.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,9.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,16,4,45,48.5,7.0,2.4,9.45,8.5,0.0,0.0
2018,6,16,5,0,97.0,14.0,2.4,9.5,17.0,11.95,0.0
2018,6,16,5,15,232.0,26.5,2.4,9.7,50.0,22.07,10.8
2018,6,16,5,30,367.0,39.0,2.4,9.9,83.0,32.21,22.65
2018,6,16,5,45,434.0,47.5,2.4,10.15,123.5,38.38,28.83
2018,6,16,6,0,501.0,56.0,2.4,10.4,164.0,44.44,34.62
2018,6,16,6,15,443.0,76.5,2.4,10.8,190.5,57.16,46.17
2018,6,16,6,30,385.0,97.0,2.4,11.2,217.0,86.78,60.1
2018,6,16,6,45,418.5,109.5,2.4,11.6,261.5,126.67,85.17
2018,6,16,7,0,452.0,122.0,2.4,12.0,306.0,170.33,118.63
2018,6,16,7,15,473.5,133.5,2.4,12.55,349.0,214.14,155.33
2018,6,16,7,30,495.0,145.0,2.4,13.1,392.0,259.92,194.56
2018,6,16,7,45,544.0,148.0,2.4,13.7,445.5,312.78,238.69
2018,6,16,8,0,593.0,151.0,2.4,14.3,499.0,366.94,283.47
2018,6,16,8,15,665.5,141.0,2.45,14.85,562.0,424.26,330.02
2018,6,16,8,30,738.0,131.0,2.5,15.4,625.0,487.03,380.04
2018,6,16,8,45,831.5,108.5,2.55,16.0,699.5,555.52,433.41
2018,6,16,9,0,925.0,86.0,2.6,16.6,774.0,627.25,488.07
2018,6,16,9,15,934.5,87.0,2.7,17.1,813.0,673.94,523.06
2018,6,16,9,30,944.0,88.0,2.8,17.6,852.0,718.58,555.8
2018,6,16,9,45,951.0,89.0,2.85,18.1,885.5,759.17,584.61
2018,6,16,10,0,958.0,90.0,2.9,18.6,919.0,797.09,609.64
2018,6,16,10,15,962.0,91.5,3.0,18.95,945.5,830.28,631.49
2018,6,16,10,30,966.0,93.0,3.1,19.3,972.0,860.25,651.02
2018,6,16,10,45,969.5,93.5,3.15,19.65,992.0,885.53,666.97
2018,6,16,11,0,973.0,94.0,3.2,20.0,1012.0,907.3,680.52
2018,6,16,11,15,975.0,94.5,3.3,20.15,1025.0,924.19,691.66
2018,6,16,11,30,977.0,95.0,3.4,20.3,1038.0,937.36,700.38
2018,6,16,11,45,977.5,95.0,3.45,20.5,1043.0,945.04,705.05
2018,6,16,12,0,978.0,95.0,3.5,20.7,1048.0,948.96,707.31
2018,6,16,12,15,973.5,97.0,3.55,20.7,1044.0,946.55,705.99
2018,6,16,12,30,969.0,99.0,3.6,20.7,1040.0,940.44,702.31
2018,6,16,12,45,963.5,102.0,3.65,20.75,1029.5,930.69,696.15
2018,6,16,13,0,958.0,105.0,3.7,20.8,1019.0,917.33,687.63
2018,6,16,13,15,954.5,104.0,3.75,20.75,1001.5,898.51,675.72
2018,6,16,13,30,951.0,103.0,3.8,20.7,984.0,876.17,661.41
2018,6,16,13,45,946.0,102.5,3.85,20.65,959.5,849.66,644.21
2018,6,16,14,0,941.0,102.0,3.9,20.6,935.0,819.92,624.68
2018,6,16,14,15,934.5,100.5,3.95,20.45,904.0,785.08,601.68
2018,6,16,14,30,928.0,99.0,4.0,20.3,873.0,747.43,575.54
2018,6,16,14,45,919.0,97.5,4.05,20.1,836.0,705.5,545.16
2018,6,16,15,0,910.0,96.0,4.1,19.9,799.0,661.34,512.37
2018,6,16,15,15,898.5,94.5,4.1,19.9,757.0,613.74,475.64
2018,6,16,15,30,887.0,93.0,4.1,19.9,715.0,564.6,436.77
2018,6,16,15,45,871.5,91.0,4.15,19.3,668.5,511.78,395.04
2018,6,16,16,0,856.0,89.0,4.2,18.7,622.0,458.34,351.36
2018,6,16,16,15,835.5,86.5,4.25,18.25,572.0,400.76,302.98
2018,6,16,16,30,815.0,84.0,4.3,17.8,522.0,344.53,254.36
2018,6,16,16,45,789.0,81.0,4.3,17.4,470.5,287.19,204.1
2018,6,16,17,0,763.0,78.0,4.3,17.0,419.0,231.6,155.46
2018,6,16,17,15,728.5,74.0,4.3,16.45,367.0,175.87,109.16
2018,6,16,17,30,694.0,70.0,4.3,15.9,315.0,119.71,67.53
2018,6,16,17,45,643.5,65.5,4.25,15.4,264.0,69.55,41.39
2018,6,16,18,0,593.0,61.0,4.2,14.9,213.0,47.98,37.22
2018,6,16,18,15,516.5,54.0,4.1,14.4,165.5,43.08,32.77
2018,6,16,18,30,440.0,47.0,4.0,13.9,118.0,38.18,28.1
2018,6,16,18,45,322.5,37.5,3.9,13.4,80.0,30.94,21.01
2018,6,16,19,0,205.0,28.0,3.8,12.9,42.0,21.81,8.84
2018,6,16,19,15,107.5,15.0,3.8,12.7,22.0,12.8,0.0
2018,6,16,19,30,10.0,2.0,3.8,12.5,2.0,0.0,0.0
2018,6,16,19,45,5.0,1.0,3.75,12.3,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.05,10.6,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,17,4,45,46.5,7.0,1.25,9.85,8.5,0.0,0.0
2018,6,17,5,0,93.0,14.0,1.2,9.9,17.0,11.95,0.0
2018,6,17,5,15,226.0,26.5,1.2,10.2,49.5,22.07,10.73
2018,6,17,5,30,359.0,39.0,1.2,10.5,82.0,32.19,22.6
2018,6,17,5,45,445.5,47.0,1.2,10.75,125.5,38.02,28.46
2018,6,17,6,0,532.0,55.0,1.2,11.0,169.0,43.83,34.01
2018,6,17,6,15,596.0,60.5,1.2,11.45,220.0,47.44,37.34
2018,6,17,6,30,660.0,66.0,1.2,11.9,271.0,75.92,44.41
2018,6,17,6,45,701.0,69.0,1.25,12.4,322.5,128.87,74.89
2018,6,17,7,0,742.0,72.0,1.3,12.9,374.0,182.01,114.73
2018,6,17,7,15,770.0,76.0,1.35,13.45,426.0,237.21,161.32
2018,6,17,7,30,798.0,80.0,1.4,14.0,478.0,294.65,211.24
2018,6,17,7,45,819.5,82.5,1.4,14.55,528.0,350.53,259.84
2018,6,17,8,0,841.0,85.0,1.4,15.1,578.0,408.73,309.11
2018,6,17,8,15,857.0,87.0,1.5,15.7,625.5,462.61,353.96
2018,6,17,8,30,873.0,89.0,1.6,16.3,673.0,516.15,397.14
2018,6,17,8,45,885.5,91.0,1.7,16.85,716.5,567.2,437.19
2018,6,17,9,0,898.0,93.0,1.8,17.4,760.0,617.04,475.11
2018,6,17,9,15,907.0,94.5,1.9,17.8,798.5,662.76,509.29
2018,6,17,9,30,916.0,96.0,2.0,18.2,837.0,706.46,541.17
2018,6,17,9,45,923.5,97.5,2.15,18.65,870.5,746.88,570.25
2018,6,17,10,0,931.0,99.0,2.3,19.1,904.0,784.73,596.17
2018,6,17,10,15,937.5,99.0,2.4,19.4,931.0,817.69,617.87
2018,6,17,10,30,944.0,99.0,2.5,19.7,958.0,847.65,637.44
2018,6,17,10,45,948.0,100.0,2.6,20.0,978.5,873.32,654.05
2018,6,17,11,0,952.0,101.0,2.7,20.3,999.0,895.57,668.37
2018,6,17,11,15,954.5,101.0,2.85,20.5,1012.0,912.14,679.54
2018,6,17,11,30,957.0,101.0,3.0,20.7,1025.0,925.09,688.38
2018,6,17,11,45,957.5,101.5,3.1,20.85,1030.0,933.1,693.77
2018,6,17,12,0,958.0,102.0,3.2,21.0,1035.0,937.43,696.83
2018,6,17,12,15,956.0,102.5,3.3,21.1,1032.0,935.92,696.2
2018,6,17,12,30,954.0,103.0,3.4,21.2,1029.0,930.77,693.25
2018,6,17,12,45,950.0,104.0,3.5,21.25,1018.5,920.69,687.21
2018,6,17,13,0,946.0,105.0,3.6,21.3,1008.0,907.04,678.8
2018,6,17,13,15,943.0,104.0,3.65,21.25,991.0,888.89,667.36
2018,6,17,13,30,940.0,103.0,3.7,21.2,974.0,867.24,653.54
2018,6,17,13,45,936.0,102.0,3.7,21.15,950.5,841.39,636.55
2018,6,17,14,0,932.0,101.0,3.7,21.1,927.0,812.28,617.27
2018,6,17,14,15,925.5,100.0,3.75,20.95,896.5,778.23,594.88
2018,6,17,14,30,919.0,99.0,3.8,20.8,866.0,741.39,569.39
2018,6,17,14,45,911.0,97.0,3.8,20.7,829.5,700.05,539.18
2018,6,17,15,0,903.0,95.0,3.8,20.6,793.0,656.43,506.62
2018,6,17,15,15,892.0,93.0,3.8,20.6,751.5,609.02,470.22
2018,6,17,15,30,881.0,91.0,3.8,20.6,710.0,560.04,431.69
2018,6,17,15,45,867.0,88.5,3.8,20.1,664.0,507.85,390.4
2018,6,17,16,0,853.0,86.0,3.8,19.6,618.0,454.9,347.14
2018,6,17,16,15,834.0,83.5,3.75,19.3,569.0,399.54,300.41
2018,6,17,16,30,815.0,81.0,3.7,19.0,520.0,342.41,251.14
2018,6,17,16,45,790.5,78.0,3.7,18.65,469.0,285.53,201.51
2018,6,17,17,0,766.0,75.0,3.7,18.3,418.0,230.21,153.31
2018,6,17,17,15,732.5,71.0,3.6,17.85,366.0,174.49,107.15
2018,6,17,17,30,699.0,67.0,3.5,17.4,314.0,121.98,68.67
2018,6,17,17,45,651.5,62.0,3.45,16.95,263.5,67.66,39.07
2018,6,17,18,0,604.0,57.0,3.4,16.5,213.0,44.88,34.24
2018,6,17,18,15,532.5,51.0,3.3,15.9,166.0,40.69,30.46
2018,6,17,18,30,461.0,45.0,3.2,15.3,119.0,36.53,26.5
2018,6,17,18,45,349.5,35.5,3.05,14.75,80.5,29.2,19.43
2018,6,17,19,0,238.0,26.0,2.9,14.2,42.0,21.8,9.05
2018,6,17,19,15,126.0,14.0,2.85,13.8,22.0,11.95,0.0
2018,6,17,19,30,14.0,2.0,2.8,13.4,2.0,0.0,0.0
2018,6,17,19,45,7.0,1.0,2.7,13.05,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.45,11.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,6,18,4,45,52.0,6.5,0.85,11.1,8.0,0.0,0.0
2018,6,18,5,0,104.0,13.0,0.9,11.3,16.0,11.1,0.0
2018,6,18,5,15,236.5,25.0,0.9,11.75,48.5,20.73,9.57
2018,6,18,5,30,369.0,37.0,0.9,12.2,81.0,30.45,20.92
2018,6,18,5,45,457.0,44.5,0.9,12.65,125.0,35.96,26.41
2018,6,18,6,0,545.0,52.0,0.9,13.1,169.0,41.47,31.61
2018,6,18,6,15,602.0,57.5,0.95,13.75,218.5,45.15,34.95
2018,6,18,6,30,659.0,63.0,1.0,14.4,268.0,72.85,41.71
2018,6,18,6,45,699.0,67.0,1.0,15.05,319.5,126.25,72.09
2018,6,18,7,0,739.0,71.0,1.0,15.7,371.0,179.92,111.78
2018,6,18,7,15,766.5,74.5,1.1,16.6,422.5,234.37,156.97
2018,6,18,7,30,794.0,78.0,1.2,17.5,474.0,290.99,205.34
2018,6,18,7,45,797.0,86.0,1.35,18.35,518.5,345.36,252.48
2018,6,18,8,0,800.0,94.0,1.5,19.2,563.0,398.71,297.61
2018,6,18,8,15,815.0,98.5,1.6,19.8,610.0,452.95,341.99
2018,6,18,8,30,830.0,103.0,1.7,20.4,657.0,506.93,384.73
2018,6,18,8,45,793.5,127.0,1.8,21.0,685.0,550.23,418.14
2018,6,18,9,0,757.0,151.0,1.9,21.6,713.0,587.72,446.01
2018,6,18,9,15,823.5,129.0,2.05,22.0,769.5,643.62,487.75
2018,6,18,9,30,890.0,107.0,2.2,22.4,826.0,698.34,527.91
2018,6,18,9,45,901.0,106.5,2.3,22.75,860.0,738.52,556.3
2018,6,18,10,0,912.0,106.0,2.4,23.1,894.0,776.43,582.17
2018,6,18,10,15,905.0,115.0,2.45,23.35,917.5,806.53,601.42
2018,6,18,10,30,898.0,124.0,2.5,23.6,941.0,832.84,618.07
2018,6,18,10,45,914.5,117.0,2.6,23.85,964.5,860.64,636.07
2018,6,18,11,0,931.0,110.0,2.7,24.1,988.0,885.63,652.14
2018,6,18,11,15,933.5,110.5,2.8,24.3,1001.0,902.34,662.86
2018,6,18,11,30,936.0,111.0,2.9,24.5,1014.0,915.52,671.36
2018,6,18,11,45,937.0,110.5,3.0,24.65,1019.0,922.94,676.29
2018,6,18,12,0,938.0,110.0,3.1,24.8,1024.0,926.79,678.99
2018,6,18,12,15,940.5,107.5,3.2,24.9,1022.5,926.62,679.27
2018,6,18,12,30,943.0,105.0,3.3,25.0,1021.0,922.85,677.27
2018,6,18,12,45,946.0,101.5,3.4,25.05,1012.5,914.94,672.75
2018,6,18,13,0,949.0,98.0,3.5,25.1,1004.0,903.28,665.8
2018,6,18,13,15,946.0,97.5,3.6,25.1,987.5,885.57,654.97
2018,6,18,13,30,943.0,97.0,3.7,25.1,971.0,864.35,641.78
2018,6,18,13,45,938.5,96.0,3.8,25.05,947.0,838.07,625.22
2018,6,18,14,0,934.0,95.0,3.9,25.0,923.0,808.55,606.34
2018,6,18,14,15,928.0,94.0,3.95,24.85,893.0,774.85,584.44
2018,6,18,14,30,922.0,93.0,4.0,24.7,863.0,738.33,559.64
2018,6,18,14,45,914.0,91.5,4.05,24.6,827.0,697.38,530.21
2018,6,18,15,0,906.0,90.0,4.1,24.5,791.0,654.15,498.41
2018,6,18,15,15,895.0,88.5,4.1,24.5,749.5,607.11,462.68
2018,6,18,15,30,884.0,87.0,4.1,24.5,708.0,558.51,424.85
2018,6,18,15,45,870.5,84.5,4.1,24.0,662.5,506.47,384.15
2018,6,18,16,0,857.0,82.0,4.1,23.5,617.0,453.62,341.49
2018,6,18,16,15,839.5,79.5,4.1,23.15,568.5,398.7,295.72
2018,6,18,16,30,822.0,77.0,4.1,22.8,520.0,343.91,248.87
2018,6,18,16,45,799.0,74.0,4.1,22.45,469.5,284.9,198.1
2018,6,18,17,0,776.0,71.0,4.1,22.1,419.0,229.48,150.27
2018,6,18,17,15,744.0,67.5,4.0,21.65,367.5,173.87,104.63
2018,6,18,17,30,712.0,64.0,3.9,21.2,316.0,121.27,66.46
2018,6,18,17,45,667.0,59.0,3.8,20.7,265.5,70.22,40.01
2018,6,18,18,0,622.0,54.0,3.7,20.2,215.0,42.66,31.76
2018,6,18,18,15,553.0,48.0,3.45,19.5,168.0,38.36,27.96
2018,6,18,18,30,484.0,42.0,3.2,18.8,121.0,34.07,23.97
2018,6,18,18,45,373.5,33.5,2.9,18.15,82.0,27.49,17.69
2018,6,18,19,0,263.0,25.0,2.6,17.5,43.0,20.9,8.5
2018,6,18,19,15,140.0,13.5,2.5,17.05,22.5,11.52,0.0
2018,6,18,19,30,17.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,6,18,19,45,8.5,1.0,2.35,16.15,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.1,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,6,19,4,45,61.0,7.0,1.4,12.65,8.5,0.0,0.0
2018,6,19,5,0,122.0,14.0,1.5,12.9,17.0,11.95,0.0
2018,6,19,5,15,264.0,24.5,1.55,13.35,50.0,20.34,9.09
2018,6,19,5,30,406.0,35.0,1.6,13.8,83.0,28.83,19.33
2018,6,19,5,45,493.5,41.5,1.65,14.3,127.5,33.62,24.13
2018,6,19,6,0,581.0,48.0,1.7,14.8,172.0,38.47,28.69
2018,6,19,6,15,636.5,52.0,1.7,15.45,221.5,44.78,34.34
2018,6,19,6,30,692.0,56.0,1.7,16.1,271.0,71.62,39.97
2018,6,19,6,45,730.5,59.5,1.75,16.75,323.0,122.37,67.29
2018,6,19,7,0,769.0,63.0,1.8,17.4,375.0,177.14,107.77
2018,6,19,7,15,796.0,66.0,1.8,18.1,427.0,232.67,154.06
2018,6,19,7,30,823.0,69.0,1.8,18.8,479.0,293.07,205.76
2018,6,19,7,45,843.5,71.5,1.8,19.5,529.5,349.36,254.17
2018,6,19,8,0,864.0,74.0,1.8,20.2,580.0,406.35,302.01
2018,6,19,8,15,879.0,76.0,1.8,20.95,627.5,460.89,346.48
2018,6,19,8,30,894.0,78.0,1.8,21.7,675.0,514.98,388.97
2018,6,19,8,45,906.0,79.5,1.8,22.5,718.5,566.28,427.77
2018,6,19,9,0,918.0,81.0,1.8,23.3,762.0,616.29,464.19
2018,6,19,9,15,926.0,82.5,1.85,23.9,800.5,662.26,497.15
2018,6,19,9,30,934.0,84.0,1.9,24.5,839.0,706.1,527.66
2018,6,19,9,45,939.5,86.5,1.9,25.05,872.5,746.77,554.87
2018,6,19,10,0,945.0,89.0,1.9,25.6,906.0,784.7,578.44
2018,6,19,10,15,951.0,90.0,2.0,25.95,933.5,818.7,600.04
2018,6,19,10,30,957.0,91.0,2.1,26.3,961.0,849.64,619.53
2018,6,19,10,45,961.0,91.5,2.15,26.65,981.5,875.26,635.04
2018,6,19,11,0,965.0,92.0,2.2,27.0,1002.0,897.44,648.3
2018,6,19,11,15,967.5,92.0,2.25,27.2,1015.0,914.33,658.57
2018,6,19,11,30,970.0,92.0,2.3,27.4,1028.0,927.56,666.58
2018,6,19,11,45,971.0,92.5,2.4,27.6,1034.0,936.24,672.21
2018,6,19,12,0,972.0,93.0,2.5,27.8,1040.0,941.19,675.57
2018,6,19,12,15,970.5,93.5,2.6,27.85,1037.5,940.23,675.63
2018,6,19,12,30,969.0,94.0,2.7,27.9,1035.0,935.55,673.41
2018,6,19,12,45,965.0,95.5,2.8,28.0,1025.0,925.92,667.93
2018,6,19,13,0,961.0,97.0,2.9,28.1,1015.0,912.64,660.14
2018,6,19,13,15,958.0,96.5,3.0,28.0,998.0,894.79,649.91
2018,6,19,13,30,955.0,96.0,3.1,27.9,981.0,873.39,637.31
2018,6,19,13,45,951.0,94.5,3.2,27.8,957.0,846.81,621.2
2018,6,19,14,0,947.0,93.0,3.3,27.7,933.0,816.94,602.75
2018,6,19,14,15,940.5,92.0,3.4,27.45,902.5,782.52,581.37
2018,6,19,14,30,934.0,91.0,3.5,27.2,872.0,745.27,557.16
2018,6,19,14,45,926.5,89.5,3.55,26.95,836.0,704.26,528.56
2018,6,19,15,0,919.0,88.0,3.6,26.7,800.0,660.88,497.51
2018,6,19,15,15,908.0,86.5,3.6,26.7,758.0,613.33,461.95
2018,6,19,15,30,897.0,85.0,3.6,26.7,716.0,564.17,424.26
2018,6,19,15,45,883.5,83.0,3.75,26.05,670.5,512.0,384.52
2018,6,19,16,0,870.0,81.0,3.9,25.4,625.0,458.98,342.6
2018,6,19,16,15,852.0,78.5,3.9,24.95,575.5,403.21,296.72
2018,6,19,16,30,834.0,76.0,3.9,24.5,526.0,347.6,249.7
2018,6,19,16,45,810.0,73.5,3.9,24.05,475.0,288.09,198.98
2018,6,19,17,0,786.0,71.0,3.9,23.6,424.0,232.26,151.2
2018,6,19,17,15,753.0,67.0,3.9,22.95,371.5,175.48,104.99
2018,6,19,17,30,720.0,63.0,3.9,22.3,319.0,121.82,66.18
2018,6,19,17,45,673.0,59.0,3.9,21.65,268.0,71.03,40.09
2018,6,19,18,0,626.0,55.0,3.9,21.0,217.0,43.45,32.34
2018,6,19,18,15,556.0,49.0,3.75,20.15,169.5,39.17,28.59
2018,6,19,18,30,486.0,43.0,3.6,19.3,122.0,34.9,24.64
2018,6,19,18,45,374.0,34.5,3.45,18.45,83.0,28.35,18.41
2018,6,19,19,0,262.0,26.0,3.3,17.6,44.0,21.8,9.3
2018,6,19,19,15,139.0,14.0,3.2,17.1,23.0,11.95,0.0
2018,6,19,19,30,16.0,2.0,3.1,16.6,2.0,0.0,0.0
2018,6,19,19,45,8.0,1.0,3.05,16.1,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,6,20,4,45,67.0,6.5,1.55,11.4,8.5,0.0,0.0
2018,6,20,5,0,134.0,13.0,1.7,11.6,17.0,11.1,0.0
2018,6,20,5,15,283.0,23.5,1.75,12.1,51.0,19.49,8.42
2018,6,20,5,30,432.0,34.0,1.8,12.6,85.0,28.06,18.75
2018,6,20,5,45,519.5,39.5,1.9,13.1,130.0,32.09,22.89
2018,6,20,6,0,607.0,45.0,2.0,13.6,175.0,39.42,29.68
2018,6,20,6,15,661.5,50.0,2.0,14.4,226.0,43.29,33.16
2018,6,20,6,30,716.0,55.0,2.0,15.2,277.0,71.06,39.47
2018,6,20,6,45,754.0,58.0,2.05,16.0,329.5,122.75,66.98
2018,6,20,7,0,792.0,61.0,2.1,16.8,382.0,178.36,108.07
2018,6,20,7,15,819.5,64.0,2.15,17.65,435.0,238.58,158.27
2018,6,20,7,30,847.0,67.0,2.2,18.5,488.0,297.2,208.77
2018,6,20,7,45,867.5,69.5,2.25,19.35,539.5,354.8,258.51
2018,6,20,8,0,888.0,72.0,2.3,20.2,591.0,413.08,307.63
2018,6,20,8,15,903.5,73.5,2.3,20.95,639.5,468.63,353.25
2018,6,20,8,30,919.0,75.0,2.3,21.7,688.0,523.74,396.88
2018,6,20,8,45,930.5,76.5,2.35,22.45,732.5,575.98,436.98
2018,6,20,9,0,942.0,78.0,2.4,23.2,777.0,626.83,474.67
2018,6,20,9,15,947.5,81.0,2.45,23.85,815.5,673.69,508.44
2018,6,20,9,30,953.0,84.0,2.5,24.5,854.0,718.16,539.5
2018,6,20,9,45,955.5,88.0,2.55,25.15,887.0,758.85,567.05
2018,6,20,10,0,958.0,92.0,2.6,25.8,920.0,796.52,590.83
2018,6,20,10,15,964.0,92.5,2.7,26.15,947.5,830.5,612.5
2018,6,20,10,30,970.0,93.0,2.8,26.5,975.0,861.37,631.99
2018,6,20,10,45,975.0,93.5,2.9,26.85,996.5,888.16,648.71
2018,6,20,11,0,980.0,94.0,3.0,27.2,1018.0,911.49,663.15
2018,6,20,11,15,983.0,94.0,3.1,27.35,1032.0,929.09,674.39
2018,6,20,11,30,986.0,94.0,3.2,27.5,1046.0,942.98,683.32
2018,6,20,11,45,988.0,94.0,3.35,27.65,1052.5,952.25,689.66
2018,6,20,12,0,990.0,94.0,3.5,27.8,1059.0,957.74,693.65
2018,6,20,12,15,989.0,94.0,3.6,27.85,1056.5,956.82,693.5
2018,6,20,12,30,988.0,94.0,3.7,27.9,1054.0,952.11,691.01
2018,6,20,12,45,985.0,95.0,3.8,27.9,1044.0,942.79,685.71
2018,6,20,13,0,982.0,96.0,3.9,27.9,1034.0,929.73,678.03
2018,6,20,13,15,979.0,95.5,4.0,27.8,1017.0,911.6,667.29
2018,6,20,13,30,976.0,95.0,4.1,27.7,1000.0,889.84,654.12
2018,6,20,13,45,972.0,94.0,4.2,27.6,976.0,863.28,637.67
2018,6,20,14,0,968.0,93.0,4.3,27.5,952.0,833.34,618.83
2018,6,20,14,15,962.0,92.0,4.35,27.3,921.0,798.71,596.66
2018,6,20,14,30,956.0,91.0,4.4,27.1,890.0,761.13,571.71
2018,6,20,14,45,949.0,89.0,4.4,26.85,853.5,719.21,542.06
2018,6,20,15,0,942.0,87.0,4.4,26.6,817.0,674.83,509.9
2018,6,20,15,15,931.5,85.5,4.4,26.6,775.0,626.62,473.61
2018,6,20,15,30,921.0,84.0,4.4,26.6,733.0,576.69,435.1
2018,6,20,15,45,907.5,82.5,4.45,26.0,686.5,523.85,394.36
2018,6,20,16,0,894.0,81.0,4.5,25.4,640.0,470.09,351.51
2018,6,20,16,15,877.0,78.0,4.45,24.9,590.0,413.01,304.41
2018,6,20,16,30,860.0,75.0,4.4,24.4,540.0,355.96,256.04
2018,6,20,16,45,837.0,72.0,4.35,23.95,487.5,297.57,205.87
2018,6,20,17,0,814.0,69.0,4.3,23.5,435.0,237.25,154.29
2018,6,20,17,15,782.5,65.5,4.25,22.85,382.0,179.5,107.05
2018,6,20,17,30,751.0,62.0,4.2,22.2,329.0,124.66,67.2
2018,6,20,17,45,706.0,57.5,4.1,21.5,277.0,71.63,39.64
2018,6,20,18,0,661.0,53.0,4.0,20.8,225.0,45.85,34.45
2018,6,20,18,15,592.0,47.0,3.8,19.95,176.0,37.77,27.4
2018,6,20,18,30,523.0,41.0,3.6,19.1,127.0,33.38,23.35
2018,6,20,18,45,409.5,33.5,3.45,18.25,87.0,27.57,17.78
2018,6,20,19,0,296.0,26.0,3.3,17.4,47.0,21.84,9.52
2018,6,20,19,15,158.0,14.5,3.2,16.85,24.5,12.38,0.0
2018,6,20,19,30,20.0,3.0,3.1,16.3,2.0,0.0,0.0
2018,6,20,19,45,10.0,1.5,3.05,15.75,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,21,4,45,75.5,7.0,1.8,10.6,9.0,0.0,0.0
2018,6,21,5,0,151.0,14.0,1.9,10.8,18.0,11.95,0.0
2018,6,21,5,15,307.0,23.5,1.9,11.25,52.5,19.56,8.38
2018,6,21,5,30,463.0,33.0,1.9,11.7,87.0,27.31,18.16
2018,6,21,5,45,549.5,39.0,1.95,12.2,133.5,34.66,25.25
2018,6,21,6,0,636.0,45.0,2.0,12.7,180.0,39.61,29.96
2018,6,21,6,15,689.0,49.0,2.0,13.45,231.0,42.67,32.74
2018,6,21,6,30,742.0,53.0,2.0,14.2,282.0,69.74,38.29
2018,6,21,6,45,778.5,56.5,2.05,14.95,335.5,123.22,66.75
2018,6,21,7,0,815.0,60.0,2.1,15.7,389.0,184.08,112.22
2018,6,21,7,15,840.5,62.5,2.15,16.55,442.0,241.13,160.08
2018,6,21,7,30,866.0,65.0,2.2,17.4,495.0,299.94,211.11
2018,6,21,7,45,885.0,67.5,2.25,18.2,546.5,358.08,261.68
2018,6,21,8,0,904.0,70.0,2.3,19.0,598.0,416.72,311.47
2018,6,21,8,15,918.5,71.5,2.35,19.75,646.5,472.67,357.79
2018,6,21,8,30,933.0,73.0,2.4,20.5,695.0,528.06,402.05
2018,6,21,8,45,944.0,74.5,2.45,21.3,739.5,580.71,442.64
2018,6,21,9,0,955.0,76.0,2.5,22.1,784.0,631.91,480.72
2018,6,21,9,15,964.5,77.0,2.6,22.65,824.0,679.99,516.02
2018,6,21,9,30,974.0,78.0,2.7,23.2,864.0,725.96,548.87
2018,6,21,9,45,982.0,77.5,2.8,23.8,898.0,767.13,577.48
2018,6,21,10,0,990.0,77.0,2.9,24.4,932.0,805.62,602.03
2018,6,21,10,15,994.5,78.0,2.95,24.9,959.5,839.95,623.4
2018,6,21,10,30,999.0,79.0,3.0,25.4,987.0,870.99,642.41
2018,6,21,10,45,1002.0,79.5,3.05,25.85,1007.5,896.9,658.02
2018,6,21,11,0,1005.0,80.0,3.1,26.3,1028.0,919.19,671.21
2018,6,21,11,15,1007.0,80.5,3.15,26.7,1041.5,936.88,681.53
2018,6,21,11,30,1009.0,81.0,3.2,27.1,1055.0,950.75,689.42
2018,6,21,11,45,1009.5,81.5,3.25,27.55,1060.5,959.45,693.88
2018,6,21,12,0,1010.0,82.0,3.3,28.0,1066.0,964.24,695.93
2018,6,21,12,15,1005.5,85.5,3.35,28.15,1063.5,963.53,695.36
2018,6,21,12,30,1001.0,89.0,3.4,28.3,1061.0,958.96,692.42
2018,6,21,12,45,994.5,92.0,3.45,28.45,1050.0,948.4,685.69
2018,6,21,13,0,988.0,95.0,3.5,28.6,1039.0,934.11,676.65
2018,6,21,13,15,985.0,94.5,3.6,28.55,1022.0,915.94,665.95
2018,6,21,13,30,982.0,94.0,3.7,28.5,1005.0,894.11,652.83
2018,6,21,13,45,978.0,93.5,3.75,28.45,981.0,867.93,636.49
2018,6,21,14,0,974.0,93.0,3.8,28.4,957.0,838.34,617.81
2018,6,21,14,15,968.5,91.0,3.85,28.2,926.0,803.01,595.47
2018,6,21,14,30,963.0,89.0,3.9,28.0,895.0,764.69,570.43
2018,6,21,14,45,955.5,87.5,3.95,27.8,858.0,722.68,541.08
2018,6,21,15,0,948.0,86.0,4.0,27.6,821.0,678.23,509.22
2018,6,21,15,15,937.5,84.5,4.0,27.6,778.5,629.79,473.1
2018,6,21,15,30,927.0,83.0,4.0,27.6,736.0,579.63,434.73
2018,6,21,15,45,915.0,80.0,4.05,27.0,689.5,525.9,393.67
2018,6,21,16,0,903.0,77.0,4.1,26.4,643.0,471.11,350.3
2018,6,21,16,15,888.0,75.0,4.05,26.0,594.0,415.27,304.28
2018,6,21,16,30,873.0,73.0,4.0,25.6,545.0,359.21,256.79
2018,6,21,16,45,851.5,69.5,4.0,25.2,492.5,300.1,206.28
2018,6,21,17,0,830.0,66.0,4.0,24.8,440.0,242.06,156.64
2018,6,21,17,15,800.0,62.5,3.85,24.15,387.0,180.41,106.41
2018,6,21,17,30,770.0,59.0,3.7,23.5,334.0,124.69,65.98
2018,6,21,17,45,726.0,55.0,3.55,22.85,281.5,70.98,38.12
2018,6,21,18,0,682.0,51.0,3.4,22.2,229.0,44.3,32.9
2018,6,21,18,15,614.0,45.5,3.1,21.2,179.5,39.91,29.11
2018,6,21,18,30,546.0,40.0,2.8,20.2,130.0,35.55,25.12
2018,6,21,18,45,432.5,32.5,2.55,19.25,89.0,26.76,17.04
2018,6,21,19,0,319.0,25.0,2.3,18.3,48.0,20.95,9.01
2018,6,21,19,15,171.0,14.0,2.25,17.75,25.0,11.95,0.0
2018,6,21,19,30,23.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,6,21,19,45,11.5,1.5,2.15,16.65,1.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
