Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,6,0,378.0,31.0,1.7,14.0,68.0,25.76,16.02
2018,8,20,6,15,474.5,39.0,1.7,14.6,114.5,31.81,22.32
2018,8,20,6,30,571.0,47.0,1.7,15.2,161.0,75.18,39.35
2018,8,20,6,45,630.5,52.5,1.7,15.8,213.5,129.31,75.88
2018,8,20,7,0,690.0,58.0,1.7,16.4,266.0,188.02,122.84
2018,8,20,7,15,730.0,62.5,1.7,17.25,320.5,247.65,174.11
2018,8,20,7,30,770.0,67.0,1.7,18.1,375.0,311.24,228.92
2018,8,20,7,45,797.0,71.0,1.75,18.9,428.0,373.13,281.76
2018,8,20,8,0,824.0,75.0,1.8,19.7,481.0,436.73,334.24
2018,8,20,8,15,844.0,77.5,1.85,20.4,531.5,495.73,381.58
2018,8,20,8,30,864.0,80.0,1.9,21.1,582.0,555.36,427.6
2018,8,20,8,45,879.0,82.5,1.95,21.85,629.0,611.9,469.58
2018,8,20,9,0,894.0,85.0,2.0,22.6,676.0,667.49,509.39
2018,8,20,9,15,897.0,91.0,2.1,23.15,715.5,717.06,544.26
2018,8,20,9,30,900.0,97.0,2.2,23.7,755.0,764.05,575.67
2018,8,20,9,45,898.0,104.5,2.3,24.25,788.5,805.86,602.18
2018,8,20,10,0,896.0,112.0,2.4,24.8,822.0,844.32,626.18
2018,8,20,10,15,903.5,113.0,2.5,25.2,851.0,881.02,649.19
2018,8,20,10,30,911.0,114.0,2.6,25.6,880.0,914.75,670.1
2018,8,20,10,45,917.0,114.5,2.75,25.95,902.5,943.51,688.21
2018,8,20,11,0,923.0,115.0,2.9,26.3,925.0,968.88,704.14
2018,8,20,11,15,926.5,115.0,3.0,26.55,939.5,987.91,715.87
2018,8,20,11,30,930.0,115.0,3.1,26.8,954.0,1003.23,725.32
2018,8,20,11,45,932.0,115.5,3.15,27.05,961.0,1013.82,731.43
2018,8,20,12,0,934.0,116.0,3.2,27.3,968.0,1020.54,735.2
2018,8,20,12,15,930.5,117.5,3.3,27.35,965.0,1019.05,734.81
2018,8,20,12,30,927.0,119.0,3.4,27.4,962.0,1013.67,732.08
2018,8,20,12,45,921.0,120.0,3.45,27.45,950.5,1001.59,724.77
2018,8,20,13,0,915.0,121.0,3.5,27.5,939.0,985.8,715.17
2018,8,20,13,15,911.0,120.5,3.55,27.4,921.5,966.79,703.97
2018,8,20,13,30,907.0,120.0,3.6,27.3,904.0,944.21,690.45
2018,8,20,13,45,889.5,125.0,3.6,27.15,875.5,911.63,670.11
2018,8,20,14,0,872.0,130.0,3.6,27.0,847.0,876.4,647.94
2018,8,20,14,15,863.0,128.0,3.65,26.75,814.5,839.16,624.77
2018,8,20,14,30,854.0,126.0,3.7,26.5,782.0,806.77,604.69
2018,8,20,14,45,837.0,124.5,3.7,26.25,741.0,758.23,572.66
2018,8,20,15,0,820.0,123.0,3.7,26.0,700.0,708.17,537.76
2018,8,20,15,15,820.5,114.5,3.7,26.0,661.0,661.51,504.16
2018,8,20,15,30,821.0,106.0,3.7,26.0,622.0,612.34,467.79
2018,8,20,15,45,799.5,102.5,3.7,25.25,572.5,553.55,424.38
2018,8,20,16,0,778.0,99.0,3.7,24.5,523.0,494.91,379.56
2018,8,20,16,15,749.0,94.5,3.7,23.9,470.5,432.46,330.09
2018,8,20,16,30,720.0,90.0,3.7,23.3,418.0,370.51,279.4
2018,8,20,16,45,675.5,85.5,3.65,22.75,362.5,306.4,225.86
2018,8,20,17,0,631.0,81.0,3.6,22.2,307.0,246.51,174.97
2018,8,20,17,15,603.5,72.0,3.5,21.45,259.5,190.63,127.06
2018,8,20,17,30,576.0,63.0,3.4,20.7,212.0,137.62,83.41
2018,8,20,17,45,500.0,54.0,3.3,19.95,162.0,84.06,46.3
2018,8,20,18,0,424.0,45.0,3.2,19.2,112.0,40.04,29.0
2018,8,20,18,15,310.5,33.5,3.1,18.55,72.5,27.55,17.45
2018,8,20,18,30,197.0,22.0,3.0,17.9,33.0,18.41,1.81
2018,8,20,18,45,98.5,11.0,2.9,17.3,16.5,9.39,0.0
2018,8,20,19,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,21,5,15,29.0,3.0,1.5,12.75,3.0,0.0,0.0
2018,8,21,5,30,58.0,6.0,1.6,13.0,6.0,5.12,0.0
2018,8,21,5,45,224.5,18.0,1.75,13.25,36.5,15.05,0.0
2018,8,21,6,0,391.0,30.0,1.9,13.5,67.0,24.97,15.27
2018,8,21,6,15,482.5,37.5,1.85,13.9,112.5,30.62,21.32
2018,8,21,6,30,574.0,45.0,1.8,14.3,158.0,75.03,38.87
2018,8,21,6,45,545.0,61.0,1.75,14.7,194.5,125.11,76.41
2018,8,21,7,0,516.0,77.0,1.7,15.1,231.0,171.34,117.1
2018,8,21,7,15,483.0,99.0,1.65,15.6,265.5,214.41,156.85
2018,8,21,7,30,450.0,121.0,1.6,16.1,300.0,255.95,194.66
2018,8,21,7,45,393.5,151.5,1.55,16.6,323.5,291.7,226.68
2018,8,21,8,0,337.0,182.0,1.5,17.1,347.0,313.99,246.23
2018,8,21,8,15,459.5,173.0,1.45,17.75,424.0,395.0,309.18
2018,8,21,8,30,582.0,164.0,1.4,18.4,501.0,486.25,378.18
2018,8,21,8,45,675.5,145.5,1.4,19.0,567.5,557.88,431.38
2018,8,21,9,0,769.0,127.0,1.4,19.6,634.0,634.32,486.8
2018,8,21,9,15,815.0,119.0,1.45,20.2,686.5,695.29,529.63
2018,8,21,9,30,861.0,111.0,1.5,20.8,739.0,751.51,568.11
2018,8,21,9,45,877.0,111.0,1.6,21.35,777.5,798.39,598.12
2018,8,21,10,0,893.0,111.0,1.7,21.9,816.0,843.37,626.56
2018,8,21,10,15,906.0,109.5,1.8,22.35,847.5,882.17,650.85
2018,8,21,10,30,919.0,108.0,1.9,22.8,879.0,918.3,673.27
2018,8,21,10,45,913.5,115.0,2.0,23.25,898.0,943.3,688.34
2018,8,21,11,0,908.0,122.0,2.1,23.7,917.0,964.33,700.95
2018,8,21,11,15,921.5,116.5,2.25,24.0,934.5,987.1,715.69
2018,8,21,11,30,935.0,111.0,2.4,24.3,952.0,1006.41,728.22
2018,8,21,11,45,936.0,111.5,2.5,24.6,958.5,1016.05,734.11
2018,8,21,12,0,937.0,112.0,2.6,24.9,965.0,1021.78,737.69
2018,8,21,12,15,936.5,112.0,2.7,25.1,963.0,1021.64,737.93
2018,8,21,12,30,936.0,112.0,2.8,25.3,961.0,1017.58,735.8
2018,8,21,12,45,933.5,111.5,2.9,25.45,951.0,1007.21,729.86
2018,8,21,13,0,931.0,111.0,3.0,25.6,941.0,993.0,721.54
2018,8,21,13,15,915.0,117.5,3.05,25.65,920.0,969.43,707.05
2018,8,21,13,30,899.0,124.0,3.1,25.7,899.0,942.62,690.49
2018,8,21,13,45,900.5,119.0,3.15,25.75,876.0,917.16,674.79
2018,8,21,14,0,902.0,114.0,3.2,25.8,853.0,888.06,656.6
2018,8,21,14,15,898.0,110.5,3.25,25.65,822.0,852.37,634.38
2018,8,21,14,30,894.0,107.0,3.3,25.5,791.0,813.64,609.88
2018,8,21,14,45,869.5,110.0,3.35,25.35,748.0,763.14,576.92
2018,8,21,15,0,845.0,113.0,3.4,25.2,705.0,716.88,545.01
2018,8,21,15,15,798.5,117.5,3.4,25.2,648.5,651.11,497.27
2018,8,21,15,30,752.0,122.0,3.4,25.2,592.0,586.99,449.73
2018,8,21,15,45,770.5,105.5,3.4,24.6,554.5,541.21,415.94
2018,8,21,16,0,789.0,89.0,3.4,24.0,517.0,491.38,377.47
2018,8,21,16,15,769.0,85.5,3.4,23.5,468.5,433.29,330.92
2018,8,21,16,30,749.0,82.0,3.4,23.0,420.0,375.81,283.26
2018,8,21,16,45,723.0,77.0,3.4,22.5,369.5,315.85,232.34
2018,8,21,17,0,697.0,72.0,3.4,22.0,319.0,256.1,180.62
2018,8,21,17,15,646.5,65.5,3.35,21.2,265.0,193.75,127.99
2018,8,21,17,30,596.0,59.0,3.3,20.4,211.0,137.06,82.16
2018,8,21,17,45,510.5,51.5,3.2,19.6,160.0,82.79,44.92
2018,8,21,18,0,425.0,44.0,3.1,18.8,109.0,39.26,28.32
2018,8,21,18,15,306.5,32.5,3.1,18.1,70.0,26.77,16.69
2018,8,21,18,30,188.0,21.0,3.1,17.4,31.0,17.6,0.0
2018,8,21,18,45,94.0,10.5,3.05,16.7,15.5,8.96,0.0
2018,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,8,22,5,15,20.5,3.0,0.9,12.5,3.0,0.0,0.0
2018,8,22,5,30,41.0,6.0,0.9,12.9,6.0,5.12,0.0
2018,8,22,5,45,169.0,19.0,0.9,13.3,33.0,16.22,0.0
2018,8,22,6,0,297.0,32.0,0.9,13.7,60.0,26.6,16.49
2018,8,22,6,15,397.5,42.5,0.75,14.25,105.0,34.63,24.8
2018,8,22,6,30,498.0,53.0,0.6,14.8,150.0,78.3,43.74
2018,8,22,6,45,565.5,60.0,0.45,15.4,202.0,128.34,77.68
2018,8,22,7,0,633.0,67.0,0.3,16.0,254.0,186.59,123.53
2018,8,22,7,15,678.0,72.0,0.5,16.8,308.5,245.09,173.11
2018,8,22,7,30,723.0,77.0,0.7,17.6,363.0,309.75,227.98
2018,8,22,7,45,756.0,80.5,0.85,18.35,416.5,370.98,279.53
2018,8,22,8,0,789.0,84.0,1.0,19.1,470.0,434.68,331.53
2018,8,22,8,15,812.5,87.0,1.15,19.8,521.0,495.3,379.71
2018,8,22,8,30,836.0,90.0,1.3,20.5,572.0,556.59,426.77
2018,8,22,8,45,854.5,91.5,1.45,21.2,619.0,610.79,467.32
2018,8,22,9,0,873.0,93.0,1.6,21.9,666.0,666.62,507.76
2018,8,22,9,15,884.0,96.0,1.75,22.5,708.0,717.85,543.96
2018,8,22,9,30,895.0,99.0,1.9,23.1,750.0,767.23,577.14
2018,8,22,9,45,902.5,101.5,2.05,23.7,785.5,811.3,605.37
2018,8,22,10,0,910.0,104.0,2.2,24.3,821.0,852.76,631.58
2018,8,22,10,15,918.0,105.0,2.3,24.7,851.0,890.33,655.07
2018,8,22,10,30,926.0,106.0,2.4,25.1,881.0,924.91,676.47
2018,8,22,10,45,932.0,106.5,2.5,25.5,903.5,954.01,694.22
2018,8,22,11,0,938.0,107.0,2.6,25.9,926.0,979.66,709.74
2018,8,22,11,15,942.0,107.0,2.65,26.1,941.0,999.35,721.56
2018,8,22,11,30,946.0,107.0,2.7,26.3,956.0,1015.27,731.09
2018,8,22,11,45,948.0,107.0,2.75,26.5,962.5,1025.41,737.05
2018,8,22,12,0,950.0,107.0,2.8,26.7,969.0,1031.61,740.65
2018,8,22,12,15,947.0,108.5,2.8,26.75,966.5,1030.49,739.73
2018,8,22,12,30,944.0,110.0,2.8,26.8,964.0,1025.4,736.46
2018,8,22,12,45,938.5,111.5,2.85,26.85,953.0,1014.0,729.78
2018,8,22,13,0,933.0,113.0,2.9,26.9,942.0,998.79,720.78
2018,8,22,13,15,929.0,112.5,2.95,26.8,924.0,979.29,709.52
2018,8,22,13,30,925.0,112.0,3.0,26.7,906.0,956.15,695.91
2018,8,22,13,45,919.5,110.5,3.05,26.6,880.5,927.17,678.46
2018,8,22,14,0,914.0,109.0,3.1,26.5,855.0,894.88,658.74
2018,8,22,14,15,906.0,107.5,3.15,26.3,822.5,857.39,635.62
2018,8,22,14,30,898.0,106.0,3.2,26.1,790.0,817.09,610.36
2018,8,22,14,45,887.5,103.5,3.25,25.85,751.0,771.36,581.13
2018,8,22,15,0,877.0,101.0,3.3,25.6,712.0,723.47,549.13
2018,8,22,15,15,862.5,99.0,3.3,25.6,668.0,671.54,511.68
2018,8,22,15,30,848.0,97.0,3.3,25.6,624.0,621.55,474.58
2018,8,22,15,45,829.0,93.5,3.35,24.9,575.0,562.63,431.27
2018,8,22,16,0,810.0,90.0,3.4,24.2,526.0,503.54,386.2
2018,8,22,16,15,784.0,86.0,3.4,23.65,473.5,441.01,336.53
2018,8,22,16,30,758.0,82.0,3.4,23.1,421.0,379.74,286.14
2018,8,22,16,45,722.5,77.5,3.4,22.55,367.5,316.51,232.91
2018,8,22,17,0,687.0,73.0,3.4,22.0,314.0,254.68,179.87
2018,8,22,17,15,635.5,67.0,3.25,21.15,260.5,193.09,127.92
2018,8,22,17,30,584.0,61.0,3.1,20.3,207.0,137.29,82.88
2018,8,22,17,45,506.5,52.0,3.0,19.45,157.0,83.0,45.24
2018,8,22,18,0,429.0,43.0,2.9,18.6,107.0,38.49,27.63
2018,8,22,18,15,300.0,31.0,2.85,17.95,67.0,25.54,15.5
2018,8,22,18,30,171.0,19.0,2.8,17.3,27.0,15.85,0.0
2018,8,22,18,45,85.5,9.5,2.75,16.65,13.5,8.11,0.0
2018,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,23,5,15,21.0,3.0,1.45,12.3,2.5,0.0,0.0
2018,8,23,5,30,42.0,6.0,1.6,12.8,5.0,0.0,0.0
2018,8,23,5,45,170.5,18.5,1.75,13.25,31.5,15.79,0.0
2018,8,23,6,0,299.0,31.0,1.9,13.7,58.0,25.77,15.61
2018,8,23,6,15,399.0,41.5,1.9,14.25,103.0,33.86,24.05
2018,8,23,6,30,499.0,52.0,1.9,14.8,148.0,78.8,43.79
2018,8,23,6,45,564.0,59.5,1.9,15.35,200.0,129.2,78.7
2018,8,23,7,0,629.0,67.0,1.9,15.9,252.0,187.49,125.68
2018,8,23,7,15,672.5,72.5,1.8,16.55,305.5,245.97,176.0
2018,8,23,7,30,716.0,78.0,1.7,17.2,359.0,308.93,230.12
2018,8,23,7,45,748.0,82.0,1.65,17.85,412.5,371.43,283.07
2018,8,23,8,0,780.0,86.0,1.6,18.5,466.0,434.84,335.01
2018,8,23,8,15,803.0,89.5,1.55,19.2,516.5,495.32,382.76
2018,8,23,8,30,826.0,93.0,1.5,19.9,567.0,556.44,428.99
2018,8,23,8,45,843.0,95.5,1.5,20.55,614.0,613.24,470.62
2018,8,23,9,0,860.0,98.0,1.5,21.2,661.0,665.47,507.61
2018,8,23,9,15,855.5,108.5,1.6,21.75,698.5,717.73,543.87
2018,8,23,9,30,851.0,119.0,1.7,22.3,736.0,762.95,574.38
2018,8,23,9,45,838.0,133.0,1.75,22.85,765.5,801.75,598.41
2018,8,23,10,0,825.0,147.0,1.8,23.4,795.0,836.45,619.45
2018,8,23,10,15,833.0,149.5,1.9,23.8,824.5,873.72,642.9
2018,8,23,10,30,841.0,152.0,2.0,24.2,854.0,908.23,664.35
2018,8,23,10,45,846.0,154.0,2.1,24.65,875.5,936.6,681.59
2018,8,23,11,0,851.0,156.0,2.2,25.1,897.0,961.7,696.73
2018,8,23,11,15,854.0,157.0,2.35,25.4,911.0,980.53,708.81
2018,8,23,11,30,857.0,158.0,2.5,25.7,925.0,995.8,718.69
2018,8,23,11,45,857.5,159.0,2.6,26.0,931.0,1005.0,724.3
2018,8,23,12,0,858.0,160.0,2.7,26.3,937.0,1010.45,727.65
2018,8,23,12,15,849.5,165.0,2.8,26.35,933.0,1007.39,726.41
2018,8,23,12,30,841.0,170.0,2.9,26.4,929.0,1000.57,722.9
2018,8,23,12,45,828.0,175.5,3.0,26.45,916.0,986.28,714.67
2018,8,23,13,0,815.0,181.0,3.1,26.5,903.0,968.54,704.26
2018,8,23,13,15,809.0,180.0,3.2,26.45,884.5,947.89,692.24
2018,8,23,13,30,803.0,179.0,3.3,26.4,866.0,924.0,678.05
2018,8,23,13,45,794.5,177.5,3.4,26.3,840.5,894.34,660.07
2018,8,23,14,0,786.0,176.0,3.5,26.2,815.0,861.87,640.07
2018,8,23,14,15,775.0,173.0,3.55,25.95,782.5,828.69,619.51
2018,8,23,14,30,764.0,170.0,3.6,25.7,750.0,787.41,592.37
2018,8,23,14,45,749.5,166.5,3.65,25.45,711.5,741.05,560.96
2018,8,23,15,0,735.0,163.0,3.7,25.2,673.0,693.27,527.82
2018,8,23,15,15,717.0,158.5,3.7,25.2,629.5,641.08,490.04
2018,8,23,15,30,699.0,154.0,3.7,25.2,586.0,588.37,451.01
2018,8,23,15,45,674.5,148.5,3.75,24.45,538.0,530.9,408.77
2018,8,23,16,0,650.0,143.0,3.8,23.7,490.0,474.21,365.69
2018,8,23,16,15,618.0,135.0,3.8,23.1,438.5,413.04,317.56
2018,8,23,16,30,586.0,127.0,3.8,22.5,387.0,354.24,269.88
2018,8,23,16,45,545.0,118.0,3.8,21.9,335.5,290.47,217.33
2018,8,23,17,0,504.0,109.0,3.8,21.3,284.0,235.05,170.68
2018,8,23,17,15,450.5,96.5,3.7,20.5,233.0,178.51,123.91
2018,8,23,17,30,397.0,84.0,3.6,19.7,182.0,128.3,83.87
2018,8,23,17,45,327.0,68.0,3.55,18.9,135.5,80.61,49.83
2018,8,23,18,0,257.0,52.0,3.5,18.1,89.0,41.88,30.54
2018,8,23,18,15,170.0,34.0,3.45,17.5,54.5,26.18,15.82
2018,8,23,18,30,83.0,16.0,3.4,16.9,20.0,12.45,0.0
2018,8,23,18,45,41.5,8.0,3.35,16.25,10.0,6.83,0.0
2018,8,23,19,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.4,13.25,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,24,5,15,12.5,2.0,1.8,11.95,2.0,0.0,0.0
2018,8,24,5,30,25.0,4.0,2.0,12.3,4.0,0.0,0.0
2018,8,24,5,45,119.0,18.0,2.2,12.6,27.5,15.36,0.0
2018,8,24,6,0,213.0,32.0,2.4,12.9,51.0,24.81,14.67
2018,8,24,6,15,305.5,47.0,2.35,13.35,94.5,36.96,26.81
2018,8,24,6,30,398.0,62.0,2.3,13.8,138.0,79.18,47.54
2018,8,24,6,45,465.0,73.5,2.3,14.25,189.0,129.63,83.8
2018,8,24,7,0,532.0,85.0,2.3,14.7,240.0,185.94,129.22
2018,8,24,7,15,579.5,93.0,2.25,15.3,293.0,242.11,177.28
2018,8,24,7,30,627.0,101.0,2.2,15.9,346.0,303.48,229.83
2018,8,24,7,45,663.5,107.5,2.15,16.5,399.5,364.08,281.16
2018,8,24,8,0,700.0,114.0,2.1,17.1,453.0,427.77,333.43
2018,8,24,8,15,727.0,118.0,2.0,17.75,503.5,487.09,380.49
2018,8,24,8,30,754.0,122.0,1.9,18.4,554.0,547.63,426.62
2018,8,24,8,45,774.5,126.0,1.85,19.05,601.5,605.12,468.93
2018,8,24,9,0,795.0,130.0,1.8,19.7,649.0,660.99,508.53
2018,8,24,9,15,799.5,137.5,1.85,20.35,687.5,709.6,542.15
2018,8,24,9,30,804.0,145.0,1.9,21.0,726.0,756.04,573.34
2018,8,24,9,45,801.5,154.5,1.9,21.65,758.0,796.53,599.11
2018,8,24,10,0,799.0,164.0,1.9,22.3,790.0,833.93,621.47
2018,8,24,10,15,809.5,165.5,2.05,22.75,820.0,871.64,645.69
2018,8,24,10,30,820.0,167.0,2.2,23.2,850.0,906.79,668.04
2018,8,24,10,45,827.5,167.5,2.3,23.7,872.0,935.49,685.47
2018,8,24,11,0,835.0,168.0,2.4,24.2,894.0,961.08,700.88
2018,8,24,11,15,840.5,168.5,2.55,24.5,909.0,981.52,713.99
2018,8,24,11,30,846.0,169.0,2.7,24.8,924.0,998.49,724.94
2018,8,24,11,45,850.0,168.0,2.8,25.15,931.0,1008.97,731.2
2018,8,24,12,0,854.0,167.0,2.9,25.5,938.0,1015.75,735.23
2018,8,24,12,15,853.0,167.5,3.0,25.65,936.0,1015.41,735.38
2018,8,24,12,30,852.0,168.0,3.1,25.8,934.0,1011.3,733.25
2018,8,24,12,45,848.5,167.5,3.2,25.95,923.5,1000.09,726.63
2018,8,24,13,0,845.0,167.0,3.3,26.1,913.0,985.23,717.76
2018,8,24,13,15,841.5,164.5,3.4,26.0,895.0,964.88,706.02
2018,8,24,13,30,838.0,162.0,3.5,25.9,877.0,941.09,692.01
2018,8,24,13,45,832.0,159.5,3.6,25.8,851.5,911.78,674.25
2018,8,24,14,0,826.0,157.0,3.7,25.7,826.0,879.42,654.31
2018,8,24,14,15,816.5,153.5,3.7,25.5,793.0,840.35,629.34
2018,8,24,14,30,807.0,150.0,3.7,25.3,760.0,798.83,602.5
2018,8,24,14,45,795.5,146.0,3.75,25.05,721.5,753.14,571.8
2018,8,24,15,0,784.0,142.0,3.8,24.8,683.0,705.64,538.81
2018,8,24,15,15,766.5,138.0,3.8,24.8,639.0,654.6,501.69
2018,8,24,15,30,749.0,134.0,3.8,24.8,595.0,600.42,461.44
2018,8,24,15,45,727.5,129.0,3.8,24.05,547.0,542.67,418.73
2018,8,24,16,0,706.0,124.0,3.8,23.3,499.0,485.28,374.82
2018,8,24,16,15,676.5,118.0,3.75,22.75,447.5,424.07,326.18
2018,8,24,16,30,647.0,112.0,3.7,22.2,396.0,364.79,277.6
2018,8,24,16,45,607.5,104.0,3.65,21.65,343.5,302.7,225.78
2018,8,24,17,0,568.0,96.0,3.6,21.1,291.0,244.47,176.31
2018,8,24,17,15,512.5,85.5,3.5,20.35,238.5,185.0,126.76
2018,8,24,17,30,457.0,75.0,3.4,19.6,186.0,129.36,82.12
2018,8,24,17,45,379.5,62.0,3.3,18.8,138.5,79.84,47.28
2018,8,24,18,0,302.0,49.0,3.2,18.0,91.0,40.08,28.93
2018,8,24,18,15,200.5,32.5,3.1,17.4,55.5,25.15,14.69
2018,8,24,18,30,99.0,16.0,3.0,16.8,20.0,13.66,0.0
2018,8,24,18,45,49.5,8.0,2.95,16.2,10.0,0.0,0.0
2018,8,24,19,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,25,5,15,10.5,2.0,1.1,11.5,2.0,0.0,0.0
2018,8,25,5,30,21.0,4.0,1.2,11.9,4.0,0.0,0.0
2018,8,25,5,45,99.0,17.0,1.35,12.35,24.5,14.51,0.0
2018,8,25,6,0,177.0,30.0,1.5,12.8,45.0,23.2,13.17
2018,8,25,6,15,247.5,44.0,1.45,13.35,81.5,35.09,25.15
2018,8,25,6,30,318.0,58.0,1.4,13.9,118.0,71.29,43.48
2018,8,25,6,45,356.0,73.5,1.4,14.4,160.5,113.3,74.79
2018,8,25,7,0,394.0,89.0,1.4,14.9,203.0,160.12,113.32
2018,8,25,7,15,436.0,103.0,1.35,15.7,252.5,211.29,156.38
2018,8,25,7,30,478.0,117.0,1.3,16.5,302.0,267.28,203.28
2018,8,25,7,45,570.0,116.0,1.2,17.25,368.0,337.8,259.91
2018,8,25,8,0,662.0,115.0,1.1,18.0,434.0,413.97,319.63
2018,8,25,8,15,609.5,142.0,1.1,18.8,460.5,452.98,350.4
2018,8,25,8,30,557.0,169.0,1.1,19.6,487.0,479.73,370.55
2018,8,25,8,45,477.0,206.5,1.1,20.35,494.5,497.82,382.76
2018,8,25,9,0,397.0,244.0,1.1,21.1,502.0,506.46,387.07
2018,8,25,9,15,337.5,284.5,1.2,21.75,513.5,513.22,390.42
2018,8,25,9,30,278.0,325.0,1.3,22.4,525.0,524.39,396.27
2018,8,25,9,45,346.0,324.0,1.35,23.05,585.5,590.2,442.87
2018,8,25,10,0,414.0,323.0,1.4,23.7,646.0,671.91,498.66
2018,8,25,10,15,436.0,328.0,1.5,24.2,679.5,711.97,524.89
2018,8,25,10,30,458.0,333.0,1.6,24.7,713.0,751.46,550.81
2018,8,25,10,45,485.0,337.0,1.75,25.25,749.0,793.65,578.66
2018,8,25,11,0,512.0,341.0,1.9,25.8,785.0,834.82,605.51
2018,8,25,11,15,579.0,308.0,2.0,26.05,817.5,876.91,634.5
2018,8,25,11,30,646.0,275.0,2.1,26.3,850.0,920.78,664.33
2018,8,25,11,45,676.0,264.0,2.25,26.55,869.5,945.9,681.4
2018,8,25,12,0,706.0,253.0,2.4,26.8,889.0,967.94,696.66
2018,8,25,12,15,740.5,231.5,2.55,26.85,897.0,980.72,706.19
2018,8,25,12,30,775.0,210.0,2.7,26.9,905.0,989.31,712.93
2018,8,25,12,45,813.0,185.0,2.85,26.9,907.0,984.98,711.62
2018,8,25,13,0,851.0,160.0,3.0,26.9,909.0,985.91,713.87
2018,8,25,13,15,848.0,158.0,3.1,26.7,891.5,966.32,702.97
2018,8,25,13,30,845.0,156.0,3.2,26.5,874.0,943.26,689.9
2018,8,25,13,45,839.0,153.5,3.3,26.25,848.5,913.68,672.58
2018,8,25,14,0,833.0,151.0,3.4,26.0,823.0,881.03,653.06
2018,8,25,14,15,689.5,201.5,3.45,25.6,743.0,789.27,591.48
2018,8,25,14,30,546.0,252.0,3.5,25.2,663.0,692.08,522.79
2018,8,25,14,45,581.0,223.5,3.55,24.8,640.5,666.69,507.43
2018,8,25,15,0,616.0,195.0,3.6,24.4,618.0,642.01,491.49
2018,8,25,15,15,688.5,161.0,3.6,24.4,605.0,626.69,481.27
2018,8,25,15,30,761.0,127.0,3.6,24.4,592.0,601.69,463.08
2018,8,25,15,45,741.5,121.5,3.65,23.5,544.0,543.93,420.56
2018,8,25,16,0,722.0,116.0,3.7,22.6,496.0,486.32,376.67
2018,8,25,16,15,698.5,108.5,3.65,22.05,445.5,425.48,328.08
2018,8,25,16,30,675.0,101.0,3.6,21.5,395.0,365.9,278.91
2018,8,25,16,45,639.0,93.5,3.55,20.95,342.5,303.79,226.61
2018,8,25,17,0,603.0,86.0,3.5,20.4,290.0,245.08,176.19
2018,8,25,17,15,550.5,76.5,3.4,19.65,238.0,184.95,125.53
2018,8,25,17,30,498.0,67.0,3.3,18.9,186.0,130.97,81.86
2018,8,25,17,45,421.0,55.5,3.15,18.15,138.5,79.86,45.9
2018,8,25,18,0,344.0,44.0,3.0,17.4,91.0,38.65,27.7
2018,8,25,18,15,229.5,30.0,2.9,16.8,55.5,23.34,12.92
2018,8,25,18,30,115.0,16.0,2.8,16.2,20.0,13.66,0.0
2018,8,25,18,45,57.5,8.0,2.7,15.65,10.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,8,26,5,15,19.5,2.5,1.05,11.1,2.0,0.0,0.0
2018,8,26,5,30,39.0,5.0,1.2,11.5,4.0,0.0,0.0
2018,8,26,5,45,182.0,17.0,1.35,11.85,30.0,14.51,0.0
2018,8,26,6,0,325.0,29.0,1.5,12.2,56.0,24.26,13.81
2018,8,26,6,15,435.0,38.0,1.5,12.8,102.0,34.47,24.63
2018,8,26,6,30,545.0,47.0,1.5,13.4,148.0,81.93,44.0
2018,8,26,6,45,615.0,53.0,1.5,13.95,201.5,135.13,81.68
2018,8,26,7,0,685.0,59.0,1.5,14.5,255.0,198.52,133.48
2018,8,26,7,15,729.5,62.5,1.55,15.3,310.0,258.93,186.05
2018,8,26,7,30,774.0,66.0,1.6,16.1,365.0,323.83,242.33
2018,8,26,7,45,805.5,69.0,1.65,16.9,419.5,387.32,296.58
2018,8,26,8,0,837.0,72.0,1.7,17.7,474.0,453.0,350.7
2018,8,26,8,15,859.5,74.5,1.7,18.45,526.0,514.05,399.27
2018,8,26,8,30,882.0,77.0,1.7,19.2,578.0,576.31,446.75
2018,8,26,8,45,899.0,78.5,1.75,19.95,625.5,634.29,489.54
2018,8,26,9,0,916.0,80.0,1.8,20.7,673.0,691.43,530.22
2018,8,26,9,15,928.0,81.5,1.85,21.3,715.5,743.9,566.45
2018,8,26,9,30,940.0,83.0,1.9,21.9,758.0,794.47,598.61
2018,8,26,9,45,949.0,84.0,2.0,22.5,794.5,839.99,627.27
2018,8,26,10,0,958.0,85.0,2.1,23.1,831.0,882.84,653.84
2018,8,26,10,15,965.5,85.0,2.15,23.55,860.5,920.48,676.61
2018,8,26,10,30,973.0,85.0,2.2,24.0,890.0,954.9,697.14
2018,8,26,10,45,978.5,85.5,2.3,24.5,913.0,984.62,714.92
2018,8,26,11,0,984.0,86.0,2.4,25.0,936.0,1010.67,730.33
2018,8,26,11,15,987.0,85.5,2.45,25.35,950.0,1029.5,741.07
2018,8,26,11,30,990.0,85.0,2.5,25.7,964.0,1044.33,749.41
2018,8,26,11,45,992.0,85.0,2.6,26.05,970.5,1054.62,755.53
2018,8,26,12,0,994.0,85.0,2.7,26.4,977.0,1060.76,759.15
2018,8,26,12,15,991.5,86.5,2.8,26.5,974.5,1059.88,759.24
2018,8,26,12,30,989.0,88.0,2.9,26.6,972.0,1054.82,756.83
2018,8,26,12,45,984.5,89.0,3.0,26.7,961.0,1043.17,750.35
2018,8,26,13,0,980.0,90.0,3.1,26.8,950.0,1027.49,741.38
2018,8,26,13,15,976.5,89.0,3.15,26.75,931.0,1006.74,729.23
2018,8,26,13,30,973.0,88.0,3.2,26.7,912.0,982.13,714.61
2018,8,26,13,45,967.0,87.0,3.3,26.6,885.5,951.56,696.56
2018,8,26,14,0,961.0,86.0,3.4,26.5,859.0,917.54,676.07
2018,8,26,14,15,953.0,85.5,3.5,26.25,826.0,879.1,652.78
2018,8,26,14,30,945.0,85.0,3.6,26.0,793.0,837.72,627.17
2018,8,26,14,45,934.5,83.5,3.65,25.7,753.0,790.7,597.16
2018,8,26,15,0,924.0,82.0,3.7,25.4,713.0,741.4,565.08
2018,8,26,15,15,910.5,79.5,3.7,25.4,667.5,687.08,525.89
2018,8,26,15,30,897.0,77.0,3.7,25.4,622.0,631.31,484.49
2018,8,26,15,45,878.5,75.0,3.75,24.55,572.5,572.1,440.87
2018,8,26,16,0,860.0,73.0,3.8,23.7,523.0,512.54,395.21
2018,8,26,16,15,834.0,70.0,3.8,23.1,469.5,448.61,343.98
2018,8,26,16,30,808.0,67.0,3.8,22.5,416.0,386.03,291.97
2018,8,26,16,45,772.0,64.0,3.8,21.85,361.5,320.95,236.62
2018,8,26,17,0,736.0,61.0,3.8,21.2,307.0,258.95,182.7
2018,8,26,17,15,683.0,56.0,3.65,20.35,252.5,195.03,128.15
2018,8,26,17,30,630.0,51.0,3.5,19.5,198.0,137.08,80.93
2018,8,26,17,45,545.5,44.0,3.4,18.65,147.5,79.11,40.69
2018,8,26,18,0,461.0,37.0,3.3,17.8,97.0,33.67,23.3
2018,8,26,18,15,307.5,26.0,3.2,17.15,58.5,21.57,11.04
2018,8,26,18,30,154.0,15.0,3.1,16.5,20.0,12.8,0.0
2018,8,26,18,45,77.0,7.5,3.05,15.85,10.0,0.0,0.0
2018,8,26,19,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,11.65,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,27,5,15,13.0,2.0,1.8,11.9,1.5,0.0,0.0
2018,8,27,5,30,26.0,4.0,1.9,12.2,3.0,0.0,0.0
2018,8,27,5,45,180.5,15.5,1.95,12.5,28.5,13.23,0.0
2018,8,27,6,0,335.0,27.0,2.0,12.8,54.0,22.54,12.09
2018,8,27,6,15,446.5,34.5,1.95,13.25,99.0,32.78,23.05
2018,8,27,6,30,558.0,42.0,1.9,13.7,144.0,82.08,43.25
2018,8,27,6,45,625.0,47.0,1.85,14.15,196.5,134.61,80.77
2018,8,27,7,0,692.0,52.0,1.8,14.6,249.0,195.22,130.75
2018,8,27,7,15,734.0,55.5,1.75,15.25,303.0,255.39,183.59
2018,8,27,7,30,776.0,59.0,1.7,15.9,357.0,319.74,239.79
2018,8,27,7,45,806.0,62.0,1.6,16.5,410.5,382.58,293.68
2018,8,27,8,0,836.0,65.0,1.5,17.1,464.0,447.04,346.79
2018,8,27,8,15,857.5,67.0,1.55,17.75,515.0,507.81,395.54
2018,8,27,8,30,879.0,69.0,1.6,18.4,566.0,568.89,442.66
2018,8,27,8,45,894.5,70.5,1.6,19.05,613.0,625.77,484.68
2018,8,27,9,0,910.0,72.0,1.6,19.7,660.0,681.69,524.44
2018,8,27,9,15,912.0,78.0,1.75,20.25,699.5,731.52,559.46
2018,8,27,9,30,914.0,84.0,1.9,20.8,739.0,778.59,590.41
2018,8,27,9,45,910.5,92.5,2.05,21.3,772.0,820.95,617.9
2018,8,27,10,0,907.0,101.0,2.2,21.8,805.0,859.73,642.77
2018,8,27,10,15,914.5,102.0,2.35,22.2,834.5,896.75,666.56
2018,8,27,10,30,922.0,103.0,2.5,22.6,864.0,930.74,688.21
2018,8,27,10,45,927.5,103.5,2.65,22.95,886.0,959.17,706.28
2018,8,27,11,0,933.0,104.0,2.8,23.3,908.0,984.12,722.1
2018,8,27,11,15,936.5,104.0,2.9,23.55,922.0,1003.04,733.88
2018,8,27,11,30,940.0,104.0,3.0,23.8,936.0,1018.18,743.32
2018,8,27,11,45,941.5,104.0,3.1,24.05,942.0,1027.51,749.11
2018,8,27,12,0,943.0,104.0,3.2,24.3,948.0,1032.87,752.49
2018,8,27,12,15,936.0,107.0,3.35,24.4,943.0,1029.0,750.85
2018,8,27,12,30,929.0,110.0,3.5,24.5,938.0,1021.19,746.77
2018,8,27,12,45,919.0,114.0,3.6,24.55,925.5,1007.63,738.79
2018,8,27,13,0,909.0,118.0,3.7,24.6,913.0,990.41,728.48
2018,8,27,13,15,904.0,117.0,3.8,24.55,894.0,969.39,715.96
2018,8,27,13,30,899.0,116.0,3.9,24.5,875.0,944.84,701.08
2018,8,27,13,45,891.0,115.5,3.95,24.4,848.5,914.75,682.26
2018,8,27,14,0,883.0,115.0,4.0,24.3,822.0,881.57,661.26
2018,8,27,14,15,873.5,113.0,4.05,24.05,788.5,842.78,636.62
2018,8,27,14,30,864.0,111.0,4.1,23.8,755.0,801.41,609.92
2018,8,27,14,45,851.0,109.0,4.1,23.6,715.5,755.06,579.05
2018,8,27,15,0,838.0,107.0,4.1,23.4,676.0,712.17,549.23
2018,8,27,15,15,822.0,104.0,4.1,23.4,632.0,658.63,509.87
2018,8,27,15,30,806.0,101.0,4.1,23.4,588.0,604.11,468.84
2018,8,27,15,45,785.0,97.0,4.05,22.75,539.0,545.14,424.34
2018,8,27,16,0,764.0,93.0,4.0,22.1,490.0,486.35,378.47
2018,8,27,16,15,737.0,88.5,3.9,21.65,438.5,424.9,328.68
2018,8,27,16,30,710.0,84.0,3.8,21.2,387.0,364.04,277.84
2018,8,27,16,45,673.0,78.0,3.7,20.75,334.5,301.02,224.16
2018,8,27,17,0,636.0,72.0,3.6,20.3,282.0,241.44,172.46
2018,8,27,17,15,582.5,64.5,3.45,19.7,230.0,180.92,120.98
2018,8,27,17,30,529.0,57.0,3.3,19.1,178.0,126.6,76.79
2018,8,27,17,45,448.0,47.5,3.15,18.55,131.5,74.96,40.74
2018,8,27,18,0,367.0,38.0,3.0,18.0,85.0,33.64,23.17
2018,8,27,18,15,237.5,25.5,2.95,17.5,50.5,21.09,10.04
2018,8,27,18,30,108.0,13.0,2.9,17.0,16.0,11.1,0.0
2018,8,27,18,45,54.0,6.5,2.85,16.55,8.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,15.35,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,28,5,15,11.0,1.5,2.15,12.9,1.0,0.0,0.0
2018,8,28,5,30,22.0,3.0,2.3,13.1,2.0,0.0,0.0
2018,8,28,5,45,160.5,15.0,2.4,13.3,26.0,12.8,0.0
2018,8,28,6,0,299.0,27.0,2.5,13.5,50.0,22.53,11.69
2018,8,28,6,15,410.0,35.5,2.5,13.85,94.0,34.35,19.64
2018,8,28,6,30,521.0,44.0,2.5,14.2,138.0,80.38,42.79
2018,8,28,6,45,496.5,57.0,2.45,14.6,170.5,125.08,78.39
2018,8,28,7,0,472.0,70.0,2.4,15.0,203.0,166.42,115.93
2018,8,28,7,15,511.5,75.5,2.35,15.5,247.0,214.73,158.06
2018,8,28,7,30,551.0,81.0,2.3,16.0,291.0,267.22,203.8
2018,8,28,7,45,579.0,91.5,2.2,16.5,341.0,323.92,252.28
2018,8,28,8,0,607.0,102.0,2.1,17.0,391.0,382.97,301.14
2018,8,28,8,15,718.5,90.5,2.1,17.55,469.0,464.96,366.17
2018,8,28,8,30,830.0,79.0,2.1,18.1,547.0,554.0,434.83
2018,8,28,8,45,860.0,77.0,2.1,18.65,597.5,613.79,479.64
2018,8,28,9,0,890.0,75.0,2.1,19.2,648.0,674.07,523.48
2018,8,28,9,15,900.5,77.0,2.2,19.7,689.0,724.83,559.26
2018,8,28,9,30,911.0,79.0,2.3,20.2,730.0,773.64,591.46
2018,8,28,9,45,918.0,82.0,2.35,20.7,765.5,818.52,620.16
2018,8,28,10,0,925.0,85.0,2.4,21.2,801.0,860.67,646.66
2018,8,28,10,15,932.0,85.5,2.5,21.55,830.0,897.29,669.94
2018,8,28,10,30,939.0,86.0,2.6,21.9,859.0,930.78,691.05
2018,8,28,10,45,944.0,87.0,2.7,22.25,881.0,959.66,709.05
2018,8,28,11,0,949.0,88.0,2.8,22.6,903.0,984.97,724.71
2018,8,28,11,15,952.5,87.5,2.9,22.85,917.0,1003.59,736.33
2018,8,28,11,30,956.0,87.0,3.0,23.1,931.0,1018.34,745.55
2018,8,28,11,45,958.0,86.5,3.05,23.35,937.0,1027.7,750.96
2018,8,28,12,0,960.0,86.0,3.1,23.6,943.0,1033.02,753.91
2018,8,28,12,15,961.5,85.5,3.2,23.75,942.0,1033.8,754.77
2018,8,28,12,30,963.0,85.0,3.3,23.9,941.0,1030.48,753.12
2018,8,28,12,45,963.5,83.5,3.35,24.0,931.5,1021.06,747.37
2018,8,28,13,0,964.0,82.0,3.4,24.1,922.0,1007.57,739.12
2018,8,28,13,15,961.0,81.0,3.45,24.1,903.5,987.33,726.8
2018,8,28,13,30,958.0,80.0,3.5,24.1,885.0,963.27,712.01
2018,8,28,13,45,953.0,79.0,3.55,24.1,859.5,933.74,693.56
2018,8,28,14,0,948.0,78.0,3.6,24.1,834.0,900.74,672.71
2018,8,28,14,15,941.5,77.0,3.55,23.95,802.0,863.22,648.49
2018,8,28,14,30,935.0,76.0,3.5,23.8,770.0,822.7,622.06
2018,8,28,14,45,926.0,74.0,3.5,23.65,731.0,776.45,591.64
2018,8,28,15,0,917.0,72.0,3.5,23.5,692.0,727.85,559.18
2018,8,28,15,15,903.5,70.5,3.5,23.5,647.5,674.69,520.87
2018,8,28,15,30,890.0,69.0,3.5,23.5,603.0,620.12,479.97
2018,8,28,15,45,873.0,67.0,3.4,22.95,554.5,561.94,435.85
2018,8,28,16,0,856.0,65.0,3.3,22.4,506.0,503.31,389.84
2018,8,28,16,15,833.0,62.0,3.2,22.0,454.0,440.82,339.06
2018,8,28,16,30,810.0,59.0,3.1,21.6,402.0,379.19,287.23
2018,8,28,16,45,776.5,56.0,3.05,21.2,348.5,314.94,232.07
2018,8,28,17,0,743.0,53.0,3.0,20.8,295.0,253.34,178.04
2018,8,28,17,15,692.5,48.5,2.85,20.2,241.5,189.97,123.56
2018,8,28,17,30,642.0,44.0,2.7,19.6,188.0,132.24,76.27
2018,8,28,17,45,557.0,38.0,2.6,19.0,139.0,76.53,38.04
2018,8,28,18,0,472.0,32.0,2.5,18.4,90.0,31.63,21.33
2018,8,28,18,15,313.0,23.0,2.45,17.9,53.5,19.11,7.79
2018,8,28,18,30,154.0,14.0,2.4,17.4,17.0,11.95,0.0
2018,8,28,18,45,77.0,7.0,2.35,16.95,8.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,29,5,15,12.0,1.5,1.45,12.95,1.0,0.0,0.0
2018,8,29,5,30,24.0,3.0,1.5,13.2,2.0,0.0,0.0
2018,8,29,5,45,173.0,15.0,1.55,13.5,26.5,12.8,0.0
2018,8,29,6,0,322.0,27.0,1.6,13.8,51.0,22.66,11.38
2018,8,29,6,15,428.0,35.0,1.6,14.25,94.5,35.39,19.59
2018,8,29,6,30,534.0,43.0,1.6,14.7,138.0,82.03,43.27
2018,8,29,6,45,561.0,54.0,1.55,15.15,183.5,133.27,82.11
2018,8,29,7,0,588.0,65.0,1.5,15.6,229.0,187.69,128.45
2018,8,29,7,15,665.5,66.0,1.45,16.15,288.5,249.43,180.64
2018,8,29,7,30,743.0,67.0,1.4,16.7,348.0,320.9,240.92
2018,8,29,7,45,786.0,67.5,1.35,17.3,404.0,384.92,294.9
2018,8,29,8,0,829.0,68.0,1.3,17.9,460.0,451.46,349.03
2018,8,29,8,15,850.5,70.5,1.3,18.5,511.0,512.52,397.29
2018,8,29,8,30,872.0,73.0,1.3,19.1,562.0,573.9,443.84
2018,8,29,8,45,888.5,75.0,1.35,19.65,609.5,631.67,486.42
2018,8,29,9,0,905.0,77.0,1.4,20.2,657.0,688.58,526.95
2018,8,29,9,15,915.0,79.5,1.5,20.6,698.5,740.22,562.75
2018,8,29,9,30,925.0,82.0,1.6,21.0,740.0,789.81,595.07
2018,8,29,9,45,931.5,84.0,1.7,21.4,775.0,833.8,623.2
2018,8,29,10,0,938.0,86.0,1.8,21.8,810.0,874.98,649.24
2018,8,29,10,15,944.5,87.5,1.9,22.05,839.5,912.62,673.14
2018,8,29,10,30,951.0,89.0,2.0,22.3,869.0,947.04,694.85
2018,8,29,10,45,956.0,89.5,2.15,22.5,891.0,975.66,713.44
2018,8,29,11,0,961.0,90.0,2.3,22.7,913.0,1000.65,729.75
2018,8,29,11,15,964.0,90.0,2.45,22.8,927.0,1019.46,742.42
2018,8,29,11,30,967.0,90.0,2.6,22.9,941.0,1034.34,752.69
2018,8,29,11,45,968.5,90.0,2.7,22.95,947.0,1043.76,759.21
2018,8,29,12,0,970.0,90.0,2.8,23.0,953.0,1049.09,763.27
2018,8,29,12,15,970.5,90.0,2.85,23.2,951.5,1049.32,763.27
2018,8,29,12,30,971.0,90.0,2.9,23.4,950.0,1045.43,760.79
2018,8,29,12,45,963.5,93.0,2.9,23.6,938.0,1032.84,752.38
2018,8,29,13,0,956.0,96.0,2.9,23.8,926.0,1016.34,741.63
2018,8,29,13,15,959.5,91.5,3.0,24.0,909.5,998.58,731.05
2018,8,29,13,30,963.0,87.0,3.1,24.2,893.0,976.73,717.79
2018,8,29,13,45,948.5,91.0,3.15,24.45,864.5,943.75,696.64
2018,8,29,14,0,934.0,95.0,3.2,24.7,836.0,907.8,673.48
2018,8,29,14,15,752.0,166.5,3.25,24.65,747.5,811.35,609.58
2018,8,29,14,30,570.0,238.0,3.3,24.6,659.0,701.98,531.25
2018,8,29,14,45,613.5,205.5,3.35,24.6,637.0,683.25,520.07
2018,8,29,15,0,657.0,173.0,3.4,24.6,615.0,654.07,500.5
2018,8,29,15,15,646.5,163.0,3.4,24.6,573.5,604.43,464.46
2018,8,29,15,30,636.0,153.0,3.4,24.6,532.0,553.87,426.98
2018,8,29,15,45,531.5,164.0,3.45,24.1,462.5,464.53,359.92
2018,8,29,16,0,427.0,175.0,3.5,23.6,393.0,390.18,302.88
2018,8,29,16,15,349.0,168.0,3.5,23.1,334.0,314.19,243.76
2018,8,29,16,30,271.0,161.0,3.5,22.6,275.0,254.82,196.86
2018,8,29,16,45,287.0,133.0,3.5,22.1,238.5,216.2,164.47
2018,8,29,17,0,303.0,105.0,3.5,21.6,202.0,179.75,132.67
2018,8,29,17,15,330.0,84.5,3.4,20.95,172.5,144.93,101.21
2018,8,29,17,30,357.0,64.0,3.3,20.3,143.0,106.7,67.51
2018,8,29,17,45,329.0,49.5,3.25,19.65,106.5,66.11,37.44
2018,8,29,18,0,301.0,35.0,3.2,19.0,70.0,30.45,20.17
2018,8,29,18,15,217.0,24.0,3.2,18.55,42.5,19.95,7.23
2018,8,29,18,30,133.0,13.0,3.2,18.1,15.0,11.1,0.0
2018,8,29,18,45,66.5,6.5,3.15,17.65,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.0,16.85,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
