Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,11.95,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,20.34,9.16
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,36.48,23.38
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,64.2,42.92
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,98.78,69.73
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,138.86,102.49
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,182.99,139.12
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,232.7,180.44
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,278.73,218.86
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,326.02,257.23
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,375.56,296.21
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,436.23,342.36
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,485.69,378.62
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,535.99,414.41
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,616.28,472.51
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,709.85,537.76
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,767.07,574.87
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,824.72,610.92
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,872.03,641.11
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,913.05,667.02
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,945.28,686.62
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,974.6,704.37
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,994.65,718.53
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,1011.12,730.4
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,1022.38,738.22
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,1029.82,743.66
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,1028.03,743.96
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,1022.33,741.81
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,1010.34,735.45
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,994.58,726.62
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,974.21,714.88
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,950.3,700.79
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,919.71,682.03
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,885.98,661.03
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,847.71,637.1
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,806.85,611.08
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,766.35,584.78
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,717.03,550.85
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,663.0,511.39
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,608.01,470.22
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,548.71,426.19
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,489.74,380.74
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,425.94,329.48
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,364.29,278.26
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,300.4,224.05
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,240.52,172.3
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,179.28,120.46
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,124.94,76.47
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,73.44,40.61
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,33.38,22.62
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,20.07,5.74
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,8.54,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,12.8,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,22.72,10.32
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,38.37,21.03
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,85.42,46.6
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,137.75,85.16
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,199.09,136.12
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,261.17,190.69
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,326.52,247.86
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,389.75,302.54
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,455.41,357.49
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,516.71,407.05
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,575.92,453.26
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,632.57,495.87
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,688.38,536.39
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,740.32,572.41
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,790.41,604.97
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,834.94,633.13
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,876.86,659.14
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,914.29,682.72
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,948.52,704.02
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,976.35,720.65
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1000.58,734.9
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1019.73,746.78
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1034.96,756.18
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,1044.16,761.42
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1049.28,764.17
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,1048.83,764.17
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,1044.24,761.64
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,1033.08,754.78
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,1017.88,745.39
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,994.5,731.16
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,967.59,714.61
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,940.47,698.4
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,909.44,679.38
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,869.62,653.79
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,826.86,625.97
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,780.05,595.36
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,730.96,562.67
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,677.23,523.6
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,622.14,481.96
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,562.19,436.94
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,501.93,389.93
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,439.5,338.99
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,378.39,287.35
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,312.81,230.96
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,250.4,176.17
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,186.68,121.4
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,129.21,74.45
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,73.73,36.62
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,27.99,17.84
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,17.11,2.03
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,8.54,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,11.52,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,20.07,7.84
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,37.21,19.27
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,84.68,45.5
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,134.25,83.74
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,187.6,129.47
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,252.88,184.38
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,326.42,245.98
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,389.5,299.04
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,454.81,351.66
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,515.2,398.88
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,577.32,445.38
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,634.82,486.72
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,691.53,525.92
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,743.14,560.72
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,792.72,592.29
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,837.45,620.18
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,879.32,645.9
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,917.19,670.21
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,951.97,692.38
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,981.15,711.0
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1006.76,727.32
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1025.73,739.34
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1040.81,749.0
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,1050.4,755.27
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1055.95,759.09
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1053.58,758.58
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,1047.15,755.6
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,1034.3,748.56
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,1017.59,739.08
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,996.44,726.8
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,971.61,712.1
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,941.42,693.78
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,907.92,673.13
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,868.29,647.92
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,825.93,620.63
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,778.16,589.6
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,728.35,556.42
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,673.78,516.81
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,621.63,477.85
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,560.89,432.43
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,500.29,385.57
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,435.67,333.83
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,372.91,281.9
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,306.03,225.56
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,244.02,172.26
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,180.57,119.06
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,124.49,74.13
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,70.81,37.44
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,29.88,19.23
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,18.06,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,7.68,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,10.24,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,19.97,7.0
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,39.32,21.72
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,85.16,48.66
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,135.19,85.78
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,194.2,133.97
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,253.2,184.24
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,317.4,238.24
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,379.78,289.52
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,444.93,340.94
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,505.97,387.61
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,567.66,432.92
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,624.8,472.76
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,681.45,510.69
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,733.73,545.43
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,784.55,577.02
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,823.0,599.65
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,865.74,624.9
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,902.3,647.29
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,935.9,667.75
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,964.04,684.75
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,988.76,699.65
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,1006.5,710.01
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,1020.5,718.22
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,1029.21,723.31
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,1034.04,726.17
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,1032.96,726.01
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,1027.97,723.6
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,1017.61,718.02
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,1003.41,710.17
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,981.64,698.63
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,956.31,684.8
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,919.44,663.26
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,880.17,639.94
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,844.85,619.26
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,806.31,596.05
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,767.07,571.98
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,718.22,540.18
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,663.79,501.63
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,608.42,461.38
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,548.34,418.18
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,488.55,373.33
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,424.84,323.3
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,362.34,272.44
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,297.53,218.47
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,236.88,166.86
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,174.65,115.15
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,119.98,71.65
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,67.95,36.16
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,28.77,18.07
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.3,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.12,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,10.24,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,18.71,5.32
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,39.71,21.96
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,84.09,48.68
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,133.54,85.84
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,192.04,134.03
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,249.89,183.66
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,313.08,237.16
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,373.68,287.63
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,437.05,338.45
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,497.72,385.27
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,559.19,430.79
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,615.68,471.06
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,671.75,509.55
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,722.94,544.14
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,772.63,575.82
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,817.31,603.83
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,859.65,630.02
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,886.91,645.72
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,920.11,665.32
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,948.01,681.21
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,972.58,695.0
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,990.77,705.35
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,1005.35,713.58
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,1014.28,718.26
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,1019.42,720.76
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,1018.29,720.85
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,1013.36,718.7
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,1001.68,711.86
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,986.29,702.82
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,965.89,690.97
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,942.04,676.94
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,911.16,658.5
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,877.26,638.0
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,846.31,620.03
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,803.7,593.95
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,755.69,563.51
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,705.98,530.34
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,651.19,491.62
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,595.68,451.34
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,536.11,408.27
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,477.26,364.01
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,413.94,314.35
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,352.98,264.9
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,288.25,211.48
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,228.18,160.89
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,168.07,111.39
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,115.92,70.31
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,66.27,36.41
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,27.55,16.67
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.23,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.27,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,10.24,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,18.64,4.18
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,39.06,21.8
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,80.86,48.06
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,128.1,83.63
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,187.53,132.17
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,244.49,180.24
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,307.24,232.37
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,368.05,281.91
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,432.11,332.04
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,492.09,376.6
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,553.46,419.94
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,610.43,458.11
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,667.34,494.38
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,719.02,527.3
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,772.28,559.41
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,821.36,587.17
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,860.59,608.19
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,897.63,630.19
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,931.77,650.34
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,959.53,665.69
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,983.91,679.05
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,1002.3,690.47
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,1017.02,699.84
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,1025.5,704.62
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,1030.13,707.29
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,1027.42,707.4
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,1020.85,705.31
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,1009.04,699.96
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,993.53,692.39
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,971.88,681.57
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,946.74,668.48
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,916.0,651.57
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,882.17,632.46
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,842.86,609.39
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,808.39,589.22
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,760.64,560.2
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,711.1,528.54
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,656.19,490.37
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,600.52,450.62
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,540.32,408.1
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,480.59,364.0
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,416.91,314.62
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,355.3,265.08
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,290.79,212.08
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,230.75,161.63
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,168.93,110.91
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,115.08,68.56
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,64.79,34.55
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,27.69,16.44
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,16.22,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,9.82,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,17.94,2.56
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,40.19,21.46
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,84.63,48.73
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,133.96,85.99
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,192.74,134.39
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,251.82,185.01
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,316.39,239.5
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,377.41,290.03
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,441.29,340.9
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,502.04,387.41
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,563.65,432.64
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,620.79,472.96
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,677.55,511.5
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,728.32,545.9
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,777.38,576.92
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,821.64,604.27
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,854.81,624.08
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,891.0,646.19
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,924.3,666.26
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,951.67,682.47
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,975.71,696.61
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,993.9,707.95
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,1008.42,717.12
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,1016.73,722.92
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,1021.23,726.46
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,1019.43,726.34
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,1013.81,723.95
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,1001.92,717.69
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,986.32,709.14
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,964.73,696.76
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,939.69,682.18
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,909.04,664.09
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,875.34,643.82
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,835.78,619.34
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,801.11,597.94
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,753.26,567.0
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,703.67,533.62
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,648.81,494.31
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,593.27,453.49
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,533.29,409.49
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,473.87,364.25
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,410.66,314.26
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,349.7,264.36
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,285.55,210.77
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,226.09,160.13
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,164.96,109.45
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,112.1,67.55
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,62.69,33.83
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.99,13.96
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,15.36,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,9.39,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,17.19,0.75
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,39.94,20.54
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,85.38,48.41
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,136.47,87.22
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,197.21,137.25
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,256.44,187.84
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,321.07,241.93
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,383.3,292.59
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,447.58,342.6
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,508.15,387.91
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,569.61,431.84
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,627.48,471.24
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,684.88,508.66
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,731.5,538.1
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,781.53,568.01
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,826.93,594.42
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,870.13,619.06
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,906.2,644.1
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,939.18,666.91
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,967.03,685.53
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,991.37,701.82
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,1009.1,713.56
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,1023.01,723.04
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,1031.02,729.49
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,1035.06,733.53
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,1034.56,734.08
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,1030.05,732.25
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,1018.49,726.52
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,1002.97,718.33
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,982.37,706.76
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,958.09,692.81
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,927.39,674.4
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,893.38,653.73
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,853.62,629.45
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,811.11,602.98
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,764.17,572.96
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,715.14,541.02
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,660.96,502.54
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,605.71,461.84
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,545.89,417.6
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,487.91,373.05
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,424.83,322.79
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,363.16,271.86
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,297.81,216.77
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,236.2,163.73
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,173.12,110.85
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,116.13,65.41
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,62.62,29.74
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,22.65,11.46
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,12.8,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,8.54,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,16.84,0.0
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,41.98,18.35
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,94.03,48.46
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,149.61,90.85
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,213.63,144.41
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,277.24,199.68
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,344.55,256.96
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,408.79,310.2
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,474.82,362.49
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,536.66,409.57
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,598.61,454.69
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,657.36,495.15
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,714.99,532.91
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,767.16,565.62
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,816.97,596.27
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,862.57,623.76
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,905.03,648.92
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,942.55,671.39
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,976.73,691.69
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1004.98,708.24
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1029.44,722.5
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1047.99,733.93
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1062.49,743.02
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1071.4,748.08
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1076.09,750.74
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,1074.55,750.95
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,1068.78,748.7
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,1056.3,742.57
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,1039.73,733.98
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,1017.66,722.25
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,991.73,708.05
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,960.19,690.0
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,925.16,669.53
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,884.21,645.44
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,840.33,619.02
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,791.49,588.63
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,740.46,556.17
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,684.86,517.53
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,628.02,476.03
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,566.38,431.48
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,504.66,384.92
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,438.8,332.84
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,375.08,280.41
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,307.44,223.51
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,243.71,168.62
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,178.09,113.53
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,120.12,67.24
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,64.41,30.31
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,21.79,10.13
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,11.95,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,8.11,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,15.97,0.0
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,42.53,18.09
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,96.67,49.79
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,153.5,93.75
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,219.13,149.4
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,282.37,205.26
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,349.74,263.69
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,414.83,318.84
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,481.62,373.14
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,544.65,422.72
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,607.7,470.37
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,666.36,512.86
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,723.8,552.49
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,776.06,586.07
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,825.65,617.28
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,870.73,644.98
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,912.4,670.09
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,949.06,692.35
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,982.31,712.28
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1010.02,728.44
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1033.93,742.18
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1052.93,753.52
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1067.88,762.4
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1075.61,767.1
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1079.11,769.3
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,1076.88,768.64
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,1070.41,765.45
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,1058.14,758.69
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,1041.72,749.36
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,1018.91,736.41
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,992.23,720.93
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,959.47,701.24
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,923.25,679.15
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,882.21,653.75
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,838.28,626.09
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,789.63,594.75
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,738.76,561.56
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,683.27,522.44
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,626.48,480.26
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,564.56,434.33
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,502.57,386.55
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,436.97,333.77
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,372.84,280.28
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,305.45,222.86
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,241.21,166.98
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,175.96,111.72
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,118.22,65.36
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,62.55,28.47
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,21.71,9.04
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,11.1,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
