Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,13.17,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,44.28,17.63
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,96.6,57.03
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,153.13,103.21
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,221.71,162.35
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,287.6,221.19
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,359.76,284.23
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,426.59,341.47
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,496.46,399.01
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,561.41,450.21
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,627.2,499.93
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,682.78,540.3
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,741.75,580.78
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,795.78,615.57
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,848.03,648.4
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,893.74,675.98
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,936.78,701.33
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,974.19,724.09
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,1008.29,744.56
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1036.5,760.6
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1060.92,774.2
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1078.41,784.0
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,1091.81,791.32
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,1099.03,794.83
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,1102.03,795.83
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,1098.23,793.76
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,1090.23,789.17
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,1076.02,780.73
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,1057.76,769.78
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,1033.14,754.85
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,1004.79,737.52
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,970.51,716.69
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,932.94,693.51
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,888.82,665.64
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,842.1,635.69
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,789.86,601.26
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,735.87,565.12
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,676.91,522.85
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,621.18,481.13
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,555.17,431.59
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,490.09,380.93
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,419.51,323.88
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,352.15,267.57
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,280.37,206.79
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,215.16,150.59
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,147.32,94.76
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,92.02,51.75
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,39.8,12.44
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,10.24,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,12.64,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,44.23,15.97
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,97.38,56.01
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,153.4,100.79
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,221.22,157.54
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,286.58,214.0
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,357.99,274.18
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,424.78,329.37
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,494.46,384.78
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,559.08,433.73
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,624.49,481.25
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,679.53,520.0
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,737.82,558.72
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,791.63,592.18
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,843.66,623.75
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,889.44,650.45
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,932.64,675.07
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,969.01,695.04
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,1002.02,712.69
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,1029.5,726.72
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1053.21,738.38
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1069.55,746.93
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,1081.81,753.19
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,1088.34,756.01
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,1090.68,756.52
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,1087.3,755.19
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,1079.73,751.53
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,1065.96,744.25
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,1048.15,734.64
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,1023.91,721.43
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,995.91,705.9
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,962.04,686.59
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,924.87,665.04
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,880.98,639.15
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,834.43,611.15
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,783.4,579.15
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,730.53,545.41
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,671.39,505.02
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,611.58,462.14
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,550.37,417.73
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,486.11,369.31
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,416.55,314.74
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,349.89,260.42
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,279.23,201.77
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,214.64,146.97
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,146.63,91.68
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,90.65,48.43
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,37.96,8.01
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,9.39,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,10.38,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,43.59,14.0
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,100.26,57.25
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,157.17,103.47
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,225.42,161.49
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,289.98,218.05
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,360.26,277.94
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,426.01,332.7
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,494.34,387.27
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,558.08,435.82
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,618.5,479.92
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,677.65,521.42
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,735.96,559.61
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,788.36,591.64
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,838.9,621.63
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,884.34,648.14
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,927.12,672.5
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,963.12,692.87
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,995.82,711.02
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,1022.22,725.75
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1044.82,738.2
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1061.95,747.96
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,1075.04,755.41
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,1082.0,759.27
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,1084.79,760.79
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,1080.36,758.0
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,1071.8,752.9
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,1056.74,744.66
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,1037.75,734.13
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,1013.23,719.88
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,985.03,703.39
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,951.05,683.9
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,913.87,662.19
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,870.06,636.15
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,823.71,608.04
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,772.59,575.84
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,719.79,541.96
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,661.2,501.35
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,605.96,461.22
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,541.15,414.39
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,477.29,366.18
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,407.84,311.5
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,341.53,257.11
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,271.49,198.4
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,208.01,144.06
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,140.83,89.07
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,86.17,46.61
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,35.32,3.71
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,7.68,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,10.51,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,43.24,12.82
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,98.81,56.83
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,155.31,102.22
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,223.72,159.37
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,289.12,215.44
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,360.71,275.03
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,427.33,328.7
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,496.78,382.12
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,561.31,430.0
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,626.63,476.55
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,681.64,513.71
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,739.96,550.6
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,793.35,584.38
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,844.89,616.46
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,889.79,642.97
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,931.98,667.49
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,968.95,690.48
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,1002.61,711.37
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1030.3,727.66
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1054.26,741.72
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1071.24,752.5
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,1084.18,760.99
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,1091.0,765.2
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,1093.64,767.06
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,1090.41,766.66
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,1082.97,763.82
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,1070.36,757.88
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,1053.63,749.44
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,1029.08,735.87
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,1000.77,719.93
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,966.45,700.65
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,928.8,678.96
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,885.49,653.45
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,839.48,625.67
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,786.88,592.52
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,732.45,557.45
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,673.4,516.13
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,613.68,472.15
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,551.77,426.63
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,486.83,376.9
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,417.33,321.1
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,350.61,265.43
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,278.82,204.5
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,213.36,147.79
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,144.57,90.94
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,88.48,46.88
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,35.18,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,7.68,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,10.78,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,43.28,11.14
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,99.09,57.28
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,150.5,100.91
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,209.37,152.52
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,245.97,188.95
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,269.42,212.25
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,313.86,249.54
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,357.04,284.04
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,431.02,340.98
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,512.65,401.6
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,623.47,482.12
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,730.2,555.74
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,788.29,592.11
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,845.68,627.81
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,890.52,654.5
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,932.53,679.13
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,959.27,694.68
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,981.39,707.46
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,1018.42,729.86
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1052.49,750.13
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1069.93,760.65
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,1083.35,768.95
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,1085.12,769.71
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,1082.62,768.09
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,1082.59,769.24
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,1078.31,767.82
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,1042.13,747.09
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,1015.28,732.31
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,1003.32,726.46
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,997.24,724.37
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,963.11,704.44
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,925.72,682.35
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,881.34,655.53
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,834.28,626.46
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,782.34,593.56
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,728.58,558.69
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,669.11,516.61
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,609.0,471.87
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,543.85,423.65
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,482.07,375.81
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,412.31,319.4
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,345.62,263.34
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,274.15,202.21
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,209.14,145.49
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,140.39,88.35
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,84.61,44.14
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,32.23,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,5.97,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,7.54,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,33.76,7.15
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,75.6,46.1
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,129.69,88.75
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,198.1,145.39
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,244.63,188.37
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,284.8,224.63
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,380.38,301.85
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,486.23,384.97
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,515.27,406.9
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,532.07,418.53
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,578.81,452.15
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,623.26,482.79
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,730.41,559.76
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,833.85,627.6
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,864.63,645.2
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,881.07,653.9
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,865.8,641.51
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,826.78,611.69
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,863.0,635.7
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,902.8,660.98
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,922.5,672.18
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,939.32,681.66
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,944.93,684.46
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,947.36,685.43
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,933.77,675.53
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,913.55,661.7
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,926.21,670.82
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,930.23,673.76
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,907.1,658.84
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,880.92,642.29
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,837.94,615.08
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,793.43,586.26
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,781.29,580.8
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,760.79,568.63
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,718.3,541.4
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,675.93,513.49
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,610.67,467.01
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,548.83,421.82
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,511.47,394.66
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,469.97,362.45
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,400.91,307.71
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,335.16,253.51
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,263.91,193.73
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,199.71,138.71
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,131.53,83.09
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,77.44,40.49
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,27.53,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,10.44,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,43.32,6.32
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,100.0,57.36
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,157.41,104.61
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,226.67,163.41
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,292.64,220.87
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,364.63,281.59
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,431.09,335.83
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,500.33,389.66
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,564.52,437.26
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,625.21,480.34
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,684.69,520.55
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,743.44,557.05
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,795.96,587.94
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,846.68,616.85
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,892.32,642.69
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,935.33,666.47
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,971.32,686.26
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,1003.95,703.9
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,1031.01,716.97
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1054.29,727.75
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1071.16,737.63
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,1083.97,745.33
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,1090.59,748.24
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,1093.01,748.91
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,1088.55,746.22
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,1079.9,741.33
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,1065.18,732.91
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,1046.45,722.32
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,1021.23,710.46
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,992.3,696.21
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,957.54,677.32
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,919.54,656.22
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,875.43,631.04
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,828.75,603.78
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,776.54,572.88
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,722.6,539.95
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,663.6,500.15
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,604.03,457.69
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,542.2,413.31
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,477.41,364.66
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,406.81,309.31
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,339.43,254.18
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,267.82,194.25
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,203.01,138.81
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,134.74,83.25
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,79.72,39.38
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,27.31,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,6.57,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,34.84,1.93
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,85.37,50.45
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,146.05,97.65
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,225.18,161.95
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,290.4,218.23
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,361.77,278.02
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,428.57,332.16
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,498.31,386.11
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,561.98,433.28
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,622.19,476.15
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,681.25,515.81
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,739.59,551.76
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,784.89,579.08
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,826.79,603.89
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,869.33,628.02
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,899.92,644.18
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,932.17,661.7
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,960.77,676.78
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,996.24,696.77
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1041.17,722.21
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,1059.08,731.24
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,1073.13,738.41
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,1071.31,736.22
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,1065.18,731.83
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,1041.27,716.69
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,1027.59,707.99
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,988.35,683.93
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,955.95,664.3
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,887.42,621.92
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,812.14,573.59
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,766.57,544.36
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,720.46,514.14
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,691.91,499.27
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,660.36,481.63
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,649.75,477.43
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,625.85,463.67
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,601.43,447.71
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,568.06,424.64
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,510.45,386.39
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,452.76,345.06
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,383.86,291.77
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,318.23,238.73
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,247.76,180.56
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,185.06,127.69
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,119.7,75.01
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,67.77,33.31
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,22.27,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,7.03,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,37.08,0.0
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,87.96,51.54
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,118.4,81.49
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,146.97,109.51
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,174.82,135.81
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,205.61,163.19
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,269.02,215.18
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,351.97,281.48
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,473.55,375.76
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,606.48,474.5
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,662.71,513.03
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,717.94,549.43
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,772.84,583.79
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,819.08,611.55
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,864.45,638.41
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,898.51,657.48
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,908.24,661.5
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,918.55,666.33
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,928.87,671.94
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,934.2,674.48
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,955.34,687.77
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,973.43,699.0
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,1003.31,716.92
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,1040.04,738.87
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,1038.08,737.87
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,1045.27,743.17
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,1005.93,718.75
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,976.58,701.09
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,958.17,690.96
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,935.94,678.27
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,879.96,642.9
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,829.78,611.24
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,790.27,587.74
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,748.17,561.86
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,680.03,515.73
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,613.72,469.31
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,588.91,452.74
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,554.51,427.97
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,495.17,384.18
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,435.19,338.11
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,344.67,266.99
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,261.98,200.59
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,191.2,142.56
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,131.9,93.84
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,87.51,56.8
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,49.04,23.23
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,17.94,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.56,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,20.8,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,49.09,30.66
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,62.05,43.35
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,76.33,56.71
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,86.11,66.95
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,84.94,66.75
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,132.4,106.39
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,179.5,144.96
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,287.5,232.42
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,390.98,313.33
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,449.73,356.93
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,526.34,412.48
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,655.79,507.51
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,785.78,597.12
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,856.28,641.71
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,918.42,680.54
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,953.84,701.76
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,986.12,721.16
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,1012.63,737.54
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,1035.52,751.65
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,1052.22,761.66
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,1064.97,769.32
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,1071.09,773.72
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,1073.13,775.67
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,1067.96,773.02
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,1058.73,767.96
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,1044.13,759.57
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,1025.66,748.76
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,1000.66,734.46
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,972.05,717.75
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,937.71,696.97
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,900.22,673.88
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,856.71,647.15
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,810.69,618.25
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,759.78,585.45
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,707.19,550.71
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,647.15,507.22
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,590.81,464.37
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,525.92,415.63
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,462.18,365.62
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,392.4,308.2
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,326.14,251.51
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,254.68,189.51
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,191.23,133.53
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,123.16,76.83
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,68.01,28.66
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,22.0,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
