Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,1,15,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,13.35,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,9,5,45,3.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,9,6,0,6.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,9,6,15,161.5,12.0,1.05,12.7,22.5,29.01,0.0
2018,10,9,6,30,317.0,24.0,1.1,13.3,45.0,87.93,39.34
2018,10,9,6,45,445.0,31.5,1.15,13.9,89.5,152.35,103.7
2018,10,9,7,0,573.0,39.0,1.2,14.5,134.0,228.0,168.75
2018,10,9,7,15,641.0,44.0,1.2,15.15,185.0,295.94,228.89
2018,10,9,7,30,709.0,49.0,1.2,15.8,236.0,371.05,293.15
2018,10,9,7,45,751.5,52.5,1.2,16.45,287.5,438.83,349.5
2018,10,9,8,0,794.0,56.0,1.2,17.1,339.0,509.91,405.9
2018,10,9,8,15,823.0,58.5,1.15,17.85,388.0,570.38,451.53
2018,10,9,8,30,852.0,61.0,1.1,18.6,437.0,635.4,498.3
2018,10,9,8,45,872.5,63.5,1.0,19.35,482.5,695.06,537.54
2018,10,9,9,0,893.0,66.0,0.9,20.1,528.0,754.1,573.49
2018,10,9,9,15,905.0,68.5,0.9,20.6,567.0,805.43,604.9
2018,10,9,9,30,917.0,71.0,0.9,21.1,606.0,854.74,634.37
2018,10,9,9,45,924.0,74.0,0.9,21.55,639.0,898.01,659.48
2018,10,9,10,0,931.0,77.0,0.9,22.0,672.0,938.36,682.4
2018,10,9,10,15,938.5,77.5,0.85,22.4,698.0,973.1,700.66
2018,10,9,10,30,946.0,78.0,0.8,22.8,724.0,1004.56,716.66
2018,10,9,10,45,951.0,78.5,0.8,23.15,742.5,1030.12,730.12
2018,10,9,11,0,956.0,79.0,0.8,23.5,761.0,1051.95,741.39
2018,10,9,11,15,958.5,79.5,0.85,23.75,771.5,1067.41,750.33
2018,10,9,11,30,961.0,80.0,0.9,24.0,782.0,1078.86,757.08
2018,10,9,11,45,961.5,80.0,1.0,24.2,784.0,1083.6,761.23
2018,10,9,12,0,962.0,80.0,1.1,24.4,786.0,1084.21,763.06
2018,10,9,12,15,960.0,80.5,1.2,24.5,780.0,1078.74,761.63
2018,10,9,12,30,958.0,81.0,1.3,24.6,774.0,1069.2,757.83
2018,10,9,12,45,954.0,80.0,1.45,24.7,759.0,1051.85,750.13
2018,10,9,13,0,950.0,79.0,1.6,24.8,744.0,1030.63,739.89
2018,10,9,13,15,939.5,80.0,1.7,24.7,720.5,1001.8,724.52
2018,10,9,13,30,929.0,81.0,1.8,24.6,697.0,969.66,706.87
2018,10,9,13,45,866.0,96.5,1.95,24.55,651.0,903.81,667.24
2018,10,9,14,0,803.0,112.0,2.1,24.5,605.0,847.1,632.87
2018,10,9,14,15,709.0,131.0,2.2,24.2,547.5,764.14,579.43
2018,10,9,14,30,615.0,150.0,2.3,23.9,490.0,679.51,522.17
2018,10,9,14,45,692.5,118.5,2.45,23.6,473.5,675.31,523.18
2018,10,9,15,0,770.0,87.0,2.6,23.3,457.0,657.98,513.58
2018,10,9,15,15,763.0,79.0,2.6,23.3,415.5,605.18,474.69
2018,10,9,15,30,756.0,71.0,2.6,23.3,374.0,550.98,433.7
2018,10,9,15,45,740.0,64.5,2.85,22.4,329.0,492.35,389.78
2018,10,9,16,0,724.0,58.0,3.1,21.5,284.0,433.81,343.47
2018,10,9,16,15,643.5,55.5,3.05,20.7,229.5,351.98,276.28
2018,10,9,16,30,563.0,53.0,3.0,19.9,175.0,279.96,215.09
2018,10,9,16,45,476.0,44.0,2.9,19.15,128.0,206.6,151.95
2018,10,9,17,0,389.0,35.0,2.8,18.4,81.0,143.67,97.24
2018,10,9,17,15,250.5,24.0,2.7,17.75,48.0,77.13,34.56
2018,10,9,17,30,112.0,13.0,2.6,17.1,15.0,24.48,0.0
2018,10,9,17,45,56.0,6.5,2.5,16.45,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,6,15,78.0,11.5,1.85,11.25,16.5,19.06,0.0
2018,10,10,6,30,156.0,23.0,1.9,11.4,33.0,57.33,23.23
2018,10,10,6,45,322.5,34.5,1.95,11.6,79.5,126.43,87.74
2018,10,10,7,0,489.0,46.0,2.0,11.8,126.0,212.02,160.1
2018,10,10,7,15,494.0,57.5,1.95,12.15,162.5,258.38,204.3
2018,10,10,7,30,499.0,69.0,1.9,12.5,199.0,304.78,246.84
2018,10,10,7,45,591.0,72.0,1.9,12.8,257.5,384.7,314.39
2018,10,10,8,0,683.0,75.0,1.9,13.1,316.0,473.71,387.08
2018,10,10,8,15,754.5,72.5,1.9,13.55,373.5,550.98,448.21
2018,10,10,8,30,826.0,70.0,1.9,14.0,431.0,635.4,512.61
2018,10,10,8,45,847.5,72.0,1.9,14.45,476.0,694.61,555.27
2018,10,10,9,0,869.0,74.0,1.9,14.9,521.0,746.89,590.22
2018,10,10,9,15,885.0,75.5,1.9,15.35,560.5,799.12,624.44
2018,10,10,9,30,901.0,77.0,1.9,15.8,600.0,849.71,656.82
2018,10,10,9,45,912.5,78.0,1.9,16.25,633.0,893.84,684.19
2018,10,10,10,0,924.0,79.0,1.9,16.7,666.0,935.43,709.49
2018,10,10,10,15,931.5,80.0,1.9,17.1,692.0,970.48,730.27
2018,10,10,10,30,939.0,81.0,1.9,17.5,718.0,1002.28,748.81
2018,10,10,10,45,944.0,81.5,1.9,17.85,736.5,1027.61,763.18
2018,10,10,11,0,949.0,82.0,1.9,18.2,755.0,1049.24,775.23
2018,10,10,11,15,951.5,82.5,1.9,18.45,765.0,1064.53,783.58
2018,10,10,11,30,954.0,83.0,1.9,18.7,775.0,1075.84,789.56
2018,10,10,11,45,954.0,83.0,1.9,18.95,776.5,1079.96,791.13
2018,10,10,12,0,954.0,83.0,1.9,19.2,778.0,1079.99,790.35
2018,10,10,12,15,950.5,83.5,1.95,19.3,771.5,1072.96,786.46
2018,10,10,12,30,947.0,84.0,2.0,19.4,765.0,1061.92,780.21
2018,10,10,12,45,940.5,84.5,2.0,19.5,749.5,1043.95,768.97
2018,10,10,13,0,934.0,85.0,2.0,19.6,734.0,1022.23,755.49
2018,10,10,13,15,926.5,84.0,2.05,19.6,711.0,994.18,738.87
2018,10,10,13,30,919.0,83.0,2.1,19.6,688.0,962.74,719.99
2018,10,10,13,45,882.5,89.5,2.15,19.55,649.5,910.69,687.25
2018,10,10,14,0,846.0,96.0,2.2,19.5,611.0,866.34,659.45
2018,10,10,14,15,858.5,87.0,2.25,19.35,583.0,834.53,640.11
2018,10,10,14,30,871.0,78.0,2.3,19.2,555.0,791.49,612.54
2018,10,10,14,45,851.5,76.0,2.35,19.05,512.5,736.7,576.15
2018,10,10,15,0,832.0,74.0,2.4,18.9,470.0,686.7,542.57
2018,10,10,15,15,805.5,71.0,2.4,18.9,423.0,623.82,496.19
2018,10,10,15,30,779.0,68.0,2.4,18.9,376.0,561.36,448.37
2018,10,10,15,45,739.5,64.0,2.5,18.25,325.5,491.43,394.41
2018,10,10,16,0,700.0,60.0,2.6,17.6,275.0,424.1,340.13
2018,10,10,16,15,638.0,55.5,2.6,17.1,224.0,350.95,278.71
2018,10,10,16,30,576.0,51.0,2.6,16.6,173.0,282.71,219.36
2018,10,10,16,45,476.0,43.5,2.55,16.05,125.5,206.15,153.0
2018,10,10,17,0,376.0,36.0,2.5,15.5,78.0,141.4,96.4
2018,10,10,17,15,226.5,23.5,2.45,15.0,45.0,71.61,27.59
2018,10,10,17,30,77.0,11.0,2.4,14.5,12.0,18.61,0.0
2018,10,10,17,45,38.5,5.5,2.35,14.05,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,12.15,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,11.75,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.3,11.8,0.0,0.0,0.0
2018,10,11,6,15,84.0,12.0,0.35,12.0,17.0,20.39,0.0
2018,10,11,6,30,168.0,24.0,0.4,12.2,34.0,60.84,21.68
2018,10,11,6,45,247.5,33.5,0.45,12.4,64.5,105.73,72.82
2018,10,11,7,0,327.0,43.0,0.5,12.6,95.0,160.03,120.32
2018,10,11,7,15,263.5,51.5,0.6,12.9,103.0,163.08,128.21
2018,10,11,7,30,200.0,60.0,0.7,13.2,111.0,161.69,130.34
2018,10,11,7,45,107.5,75.5,0.85,13.5,103.5,127.67,103.37
2018,10,11,8,0,15.0,91.0,1.0,13.8,96.0,85.59,67.56
2018,10,11,8,15,19.0,110.0,1.05,14.15,117.5,112.12,89.75
2018,10,11,8,30,23.0,129.0,1.1,14.5,139.0,134.25,107.79
2018,10,11,8,45,59.5,172.5,1.2,14.85,202.0,205.63,166.45
2018,10,11,9,0,96.0,216.0,1.3,15.2,265.0,281.71,227.2
2018,10,11,9,15,138.5,239.5,1.3,15.55,316.0,359.43,287.63
2018,10,11,9,30,181.0,263.0,1.3,15.9,367.0,426.28,338.24
2018,10,11,9,45,165.5,279.0,1.35,16.25,378.5,437.08,344.55
2018,10,11,10,0,150.0,295.0,1.4,16.6,390.0,446.36,350.05
2018,10,11,10,15,220.0,300.5,1.4,17.05,446.0,522.06,406.94
2018,10,11,10,30,290.0,306.0,1.4,17.5,502.0,620.96,478.09
2018,10,11,10,45,336.5,302.5,1.45,17.9,535.5,669.35,511.89
2018,10,11,11,0,383.0,299.0,1.5,18.3,569.0,717.99,545.86
2018,10,11,11,15,330.0,317.0,1.5,18.65,552.0,690.21,523.44
2018,10,11,11,30,277.0,335.0,1.5,19.0,535.0,659.79,499.89
2018,10,11,11,45,226.0,344.0,1.55,19.3,507.5,597.27,454.59
2018,10,11,12,0,175.0,353.0,1.6,19.6,480.0,555.5,423.38
2018,10,11,12,15,350.5,293.0,1.55,19.75,544.5,687.12,521.99
2018,10,11,12,30,526.0,233.0,1.5,19.9,609.0,816.15,613.28
2018,10,11,12,45,516.5,228.5,1.5,20.0,591.5,794.18,597.02
2018,10,11,13,0,507.0,224.0,1.5,20.1,574.0,770.11,580.99
2018,10,11,13,15,710.5,153.0,1.5,20.15,626.5,883.99,660.85
2018,10,11,13,30,914.0,82.0,1.5,20.2,679.0,956.91,708.43
2018,10,11,13,45,905.5,80.0,1.45,20.2,649.5,920.28,683.93
2018,10,11,14,0,897.0,78.0,1.4,20.2,620.0,880.75,658.76
2018,10,11,14,15,884.0,76.0,1.35,20.1,583.5,834.77,629.34
2018,10,11,14,30,871.0,74.0,1.3,20.0,547.0,786.67,598.23
2018,10,11,14,45,853.0,72.5,1.25,19.9,505.5,733.59,563.23
2018,10,11,15,0,835.0,71.0,1.2,19.8,464.0,685.16,531.0
2018,10,11,15,15,809.5,67.5,1.2,19.8,417.0,622.25,486.19
2018,10,11,15,30,784.0,64.0,1.2,19.8,370.0,559.68,439.72
2018,10,11,15,45,746.5,60.5,1.05,19.25,320.5,491.24,386.99
2018,10,11,16,0,709.0,57.0,0.9,18.7,271.0,425.16,334.14
2018,10,11,16,15,651.0,52.5,0.9,18.15,220.5,351.9,274.46
2018,10,11,16,30,593.0,48.0,0.9,17.6,170.0,285.82,218.18
2018,10,11,16,45,496.0,40.5,0.85,17.0,123.0,209.32,152.96
2018,10,11,17,0,399.0,33.0,0.8,16.4,76.0,144.37,96.54
2018,10,11,17,15,242.5,21.5,0.9,15.75,43.5,72.18,20.64
2018,10,11,17,30,86.0,10.0,1.0,15.1,11.0,18.86,0.0
2018,10,11,17,45,43.0,5.0,1.05,14.5,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.05,12.65,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,12,6,15,99.0,12.0,1.25,11.45,17.5,22.43,0.0
2018,10,12,6,30,198.0,24.0,1.4,12.0,35.0,66.65,19.51
2018,10,12,6,45,324.0,34.5,1.55,12.55,75.5,128.5,88.47
2018,10,12,7,0,450.0,45.0,1.7,13.1,116.0,201.2,151.25
2018,10,12,7,15,525.0,52.0,1.7,13.75,164.0,266.65,209.26
2018,10,12,7,30,600.0,59.0,1.7,14.4,212.0,340.39,272.86
2018,10,12,7,45,648.0,64.5,1.7,15.05,261.5,407.04,329.01
2018,10,12,8,0,696.0,70.0,1.7,15.7,311.0,477.88,386.23
2018,10,12,8,15,729.0,74.0,1.7,16.65,358.5,539.84,433.97
2018,10,12,8,30,762.0,78.0,1.7,17.6,406.0,605.23,482.25
2018,10,12,8,45,785.0,81.5,1.65,18.5,450.0,664.16,523.57
2018,10,12,9,0,808.0,85.0,1.6,19.4,494.0,722.9,561.5
2018,10,12,9,15,832.0,84.0,1.55,20.15,533.5,776.62,594.97
2018,10,12,9,30,856.0,83.0,1.5,20.9,573.0,821.36,621.42
2018,10,12,9,45,877.0,81.0,1.45,21.65,607.5,868.47,648.9
2018,10,12,10,0,898.0,79.0,1.4,22.4,642.0,913.77,674.46
2018,10,12,10,15,906.5,80.0,1.4,22.95,668.0,948.85,694.13
2018,10,12,10,30,915.0,81.0,1.4,23.5,694.0,980.83,711.73
2018,10,12,10,45,920.5,81.5,1.45,24.0,712.0,1005.98,725.86
2018,10,12,11,0,926.0,82.0,1.5,24.5,730.0,1027.56,737.83
2018,10,12,11,15,929.5,82.0,1.6,24.75,740.5,1042.82,747.47
2018,10,12,11,30,933.0,82.0,1.7,25.0,751.0,1054.22,754.87
2018,10,12,11,45,934.0,82.0,1.8,25.2,753.0,1059.12,758.53
2018,10,12,12,0,935.0,82.0,1.9,25.4,755.0,1060.04,759.88
2018,10,12,12,15,932.5,82.0,2.05,25.5,748.5,1053.38,757.59
2018,10,12,12,30,930.0,82.0,2.2,25.6,742.0,1042.78,752.89
2018,10,12,12,45,924.5,82.5,2.3,25.7,727.5,1025.92,743.64
2018,10,12,13,0,919.0,83.0,2.4,25.8,713.0,1005.36,732.07
2018,10,12,13,15,912.5,82.0,2.55,25.75,690.5,978.49,717.31
2018,10,12,13,30,906.0,81.0,2.7,25.7,668.0,948.25,700.17
2018,10,12,13,45,895.5,79.5,2.85,25.65,638.0,910.62,677.84
2018,10,12,14,0,885.0,78.0,3.0,25.6,608.0,870.24,653.31
2018,10,12,14,15,871.5,76.5,3.1,25.4,572.0,824.85,624.97
2018,10,12,14,30,858.0,75.0,3.2,25.2,536.0,777.44,594.73
2018,10,12,14,45,813.5,79.0,3.3,25.0,489.0,718.08,555.32
2018,10,12,15,0,769.0,83.0,3.4,24.8,442.0,652.58,510.25
2018,10,12,15,15,661.5,93.5,3.4,24.8,379.5,557.39,438.64
2018,10,12,15,30,554.0,104.0,3.4,24.8,317.0,467.33,369.28
2018,10,12,15,45,461.0,100.5,3.5,24.15,261.5,374.63,297.48
2018,10,12,16,0,368.0,97.0,3.6,23.5,206.0,297.71,235.96
2018,10,12,16,15,450.0,73.0,3.2,22.65,181.0,288.16,225.73
2018,10,12,16,30,532.0,49.0,2.8,21.8,156.0,264.38,201.23
2018,10,12,16,45,456.5,40.5,2.45,21.0,113.5,197.22,142.94
2018,10,12,17,0,381.0,32.0,2.1,20.2,71.0,139.08,91.32
2018,10,12,17,15,230.0,20.5,1.95,19.5,40.0,68.39,9.84
2018,10,12,17,30,79.0,9.0,1.8,18.8,9.0,17.18,0.0
2018,10,12,17,45,39.5,4.5,1.65,18.15,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,13,6,15,137.5,11.0,1.1,14.15,18.5,26.61,0.0
2018,10,13,6,30,275.0,22.0,1.1,14.6,37.0,79.66,16.73
2018,10,13,6,45,410.0,30.0,1.15,15.05,79.5,146.69,98.8
2018,10,13,7,0,545.0,38.0,1.2,15.5,122.0,223.03,164.76
2018,10,13,7,15,616.5,43.0,1.35,16.2,171.5,290.97,224.96
2018,10,13,7,30,688.0,48.0,1.5,16.9,221.0,366.41,289.82
2018,10,13,7,45,731.5,52.5,1.65,17.6,271.5,434.63,347.13
2018,10,13,8,0,775.0,57.0,1.8,18.3,322.0,506.31,404.9
2018,10,13,8,15,805.0,60.0,1.9,19.0,370.5,571.08,455.09
2018,10,13,8,30,835.0,63.0,2.0,19.7,419.0,631.88,500.62
2018,10,13,8,45,856.0,65.0,2.05,20.45,463.5,690.25,541.22
2018,10,13,9,0,877.0,67.0,2.1,21.2,508.0,748.07,579.24
2018,10,13,9,15,893.0,68.5,2.2,21.65,547.5,800.42,613.63
2018,10,13,9,30,909.0,70.0,2.3,22.1,587.0,851.1,646.39
2018,10,13,9,45,921.5,70.5,2.4,22.55,620.0,895.55,674.49
2018,10,13,10,0,934.0,71.0,2.5,23.0,653.0,937.49,700.68
2018,10,13,10,15,942.0,72.0,2.65,23.25,679.5,973.06,723.48
2018,10,13,10,30,950.0,73.0,2.8,23.5,706.0,1005.37,744.14
2018,10,13,10,45,955.0,74.0,2.9,23.8,724.5,1031.29,760.03
2018,10,13,11,0,960.0,75.0,3.0,24.1,743.0,1053.48,773.6
2018,10,13,11,15,962.5,75.5,3.15,24.2,753.0,1068.69,783.83
2018,10,13,11,30,965.0,76.0,3.3,24.3,763.0,1079.88,791.64
2018,10,13,11,45,966.0,75.5,3.4,24.4,765.0,1084.24,794.77
2018,10,13,12,0,967.0,75.0,3.5,24.5,767.0,1084.47,795.43
2018,10,13,12,15,966.0,74.5,3.55,24.5,760.5,1078.53,792.16
2018,10,13,12,30,965.0,74.0,3.6,24.5,754.0,1068.49,786.41
2018,10,13,12,45,961.5,73.5,3.7,24.5,739.5,1051.91,776.92
2018,10,13,13,0,958.0,73.0,3.8,24.5,725.0,1031.43,764.96
2018,10,13,13,15,953.0,72.5,3.8,24.4,703.5,1005.73,749.17
2018,10,13,13,30,948.0,72.0,3.8,24.3,682.0,976.44,731.04
2018,10,13,13,45,939.5,70.5,3.85,24.15,652.0,939.35,708.02
2018,10,13,14,0,931.0,69.0,3.9,24.0,622.0,899.23,682.77
2018,10,13,14,15,918.5,67.0,3.9,23.8,585.0,852.38,652.42
2018,10,13,14,30,906.0,65.0,3.9,23.6,548.0,803.28,620.13
2018,10,13,14,45,889.0,63.5,3.9,23.35,506.0,749.45,584.06
2018,10,13,15,0,872.0,62.0,3.9,23.1,464.0,694.37,546.42
2018,10,13,15,15,847.0,59.5,3.9,23.1,417.0,631.91,500.73
2018,10,13,15,30,822.0,57.0,3.9,23.1,370.0,569.68,452.68
2018,10,13,15,45,786.5,54.0,3.75,22.35,320.0,505.38,402.19
2018,10,13,16,0,751.0,51.0,3.6,21.6,270.0,438.83,348.03
2018,10,13,16,15,695.0,46.0,3.2,20.75,218.5,363.69,284.92
2018,10,13,16,30,639.0,41.0,2.8,19.9,167.0,293.92,224.13
2018,10,13,16,45,540.5,35.0,2.45,19.05,119.5,215.76,156.4
2018,10,13,17,0,442.0,29.0,2.1,18.2,72.0,148.77,96.66
2018,10,13,17,15,259.5,18.0,1.95,17.45,39.5,71.04,0.0
2018,10,13,17,30,77.0,7.0,1.8,16.7,7.0,15.27,0.0
2018,10,13,17,45,38.5,3.5,1.65,15.95,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,10,14,6,15,137.0,10.5,0.8,10.55,17.5,26.43,0.0
2018,10,14,6,30,274.0,21.0,0.8,11.0,35.0,78.87,8.6
2018,10,14,6,45,413.0,29.0,0.85,11.45,77.5,147.49,100.18
2018,10,14,7,0,552.0,37.0,0.9,11.9,120.0,225.36,168.37
2018,10,14,7,15,625.0,42.5,0.85,12.45,170.5,294.84,230.18
2018,10,14,7,30,698.0,48.0,0.8,13.0,221.0,372.04,296.36
2018,10,14,7,45,743.5,52.0,0.7,13.55,272.0,441.28,353.5
2018,10,14,8,0,789.0,56.0,0.6,14.1,323.0,514.15,410.4
2018,10,14,8,15,819.0,58.5,0.6,14.85,371.5,579.04,459.07
2018,10,14,8,30,849.0,61.0,0.6,15.6,420.0,639.86,502.81
2018,10,14,8,45,869.5,63.5,0.65,16.35,465.0,699.1,542.87
2018,10,14,9,0,890.0,66.0,0.7,17.1,510.0,757.71,580.46
2018,10,14,9,15,904.0,68.0,0.8,17.8,549.0,809.55,613.46
2018,10,14,9,30,918.0,70.0,0.9,18.5,588.0,859.54,644.74
2018,10,14,9,45,927.5,72.0,1.0,19.2,621.0,903.45,671.59
2018,10,14,10,0,937.0,74.0,1.1,19.9,654.0,944.61,696.43
2018,10,14,10,15,944.5,75.0,1.1,20.45,680.0,979.72,715.83
2018,10,14,10,30,952.0,76.0,1.1,21.0,706.0,1011.54,733.01
2018,10,14,10,45,957.0,76.5,1.1,21.5,724.0,1036.82,746.16
2018,10,14,11,0,962.0,77.0,1.1,22.0,742.0,1058.37,757.07
2018,10,14,11,15,965.0,77.5,1.05,22.3,752.5,1074.03,763.97
2018,10,14,11,30,968.0,78.0,1.0,22.6,763.0,1085.67,768.56
2018,10,14,11,45,969.0,78.5,0.95,22.9,765.5,1091.19,769.57
2018,10,14,12,0,970.0,79.0,0.9,23.2,768.0,1092.57,768.29
2018,10,14,12,15,968.5,78.5,0.9,23.35,761.5,1086.05,764.08
2018,10,14,12,30,967.0,78.0,0.9,23.5,755.0,1075.43,757.67
2018,10,14,12,45,963.5,77.0,0.85,23.6,740.0,1058.17,746.47
2018,10,14,13,0,960.0,76.0,0.8,23.7,725.0,1037.01,733.12
2018,10,14,13,15,954.0,75.5,0.9,23.75,702.5,1010.26,719.87
2018,10,14,13,30,948.0,75.0,1.0,23.8,680.0,979.98,704.25
2018,10,14,13,45,939.0,73.5,1.1,23.8,650.0,942.41,683.85
2018,10,14,14,0,930.0,72.0,1.2,23.8,620.0,901.86,661.14
2018,10,14,14,15,917.5,70.0,1.25,23.65,583.0,855.03,633.47
2018,10,14,14,30,905.0,68.0,1.3,23.5,546.0,805.96,603.77
2018,10,14,14,45,887.5,66.0,1.4,23.35,503.5,751.19,570.01
2018,10,14,15,0,870.0,64.0,1.5,23.2,461.0,695.22,534.39
2018,10,14,15,15,844.5,61.0,1.5,23.2,413.5,631.94,490.05
2018,10,14,15,30,819.0,58.0,1.5,23.2,366.0,573.31,446.44
2018,10,14,15,45,781.5,55.0,1.6,22.55,315.5,503.74,394.52
2018,10,14,16,0,744.0,52.0,1.7,21.9,265.0,436.47,341.75
2018,10,14,16,15,685.0,47.5,1.55,20.9,214.0,360.97,279.91
2018,10,14,16,30,626.0,43.0,1.4,19.9,163.0,291.1,220.25
2018,10,14,16,45,523.5,36.0,1.25,18.9,115.5,211.37,152.28
2018,10,14,17,0,421.0,29.0,1.1,17.9,68.0,146.3,94.08
2018,10,14,17,15,245.0,18.0,1.1,17.2,37.5,67.84,0.0
2018,10,14,17,30,69.0,7.0,1.1,16.5,7.0,5.97,0.0
2018,10,14,17,45,34.5,3.5,1.1,15.75,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.45,12.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.4,12.35,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.45,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,11.25,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,15,6,15,139.5,10.0,1.35,11.2,17.0,26.63,0.0
2018,10,15,6,30,279.0,20.0,1.4,11.9,34.0,79.17,0.0
2018,10,15,6,45,437.0,27.5,1.45,12.55,78.5,150.72,101.15
2018,10,15,7,0,595.0,35.0,1.5,13.2,123.0,238.11,177.25
2018,10,15,7,15,667.5,40.0,1.7,14.05,174.5,309.42,241.29
2018,10,15,7,30,740.0,45.0,1.9,14.9,226.0,388.34,309.91
2018,10,15,7,45,784.0,48.5,2.15,15.7,278.0,458.59,369.8
2018,10,15,8,0,828.0,52.0,2.4,16.5,330.0,528.4,427.15
2018,10,15,8,15,857.0,54.5,2.4,17.25,379.5,593.99,478.21
2018,10,15,8,30,886.0,57.0,2.4,18.0,429.0,660.49,527.79
2018,10,15,8,45,906.0,59.0,2.45,18.7,474.0,720.5,569.37
2018,10,15,9,0,926.0,61.0,2.5,19.4,519.0,779.74,608.66
2018,10,15,9,15,939.0,63.0,2.4,19.95,559.0,832.26,641.58
2018,10,15,9,30,952.0,65.0,2.3,20.5,599.0,882.72,672.24
2018,10,15,9,45,961.0,67.0,2.2,21.1,632.5,927.35,698.05
2018,10,15,10,0,970.0,69.0,2.1,21.7,666.0,969.08,721.36
2018,10,15,10,15,977.5,69.5,1.95,22.0,692.0,1004.45,740.23
2018,10,15,10,30,985.0,70.0,1.8,22.3,718.0,1036.39,756.49
2018,10,15,10,45,989.0,71.0,1.65,22.65,736.0,1061.92,768.15
2018,10,15,11,0,993.0,72.0,1.5,23.0,754.0,1083.54,777.11
2018,10,15,11,15,994.0,72.5,1.5,23.15,763.5,1097.5,784.5
2018,10,15,11,30,995.0,73.0,1.5,23.3,773.0,1107.28,789.55
2018,10,15,11,45,995.5,73.5,1.5,23.45,775.0,1112.34,791.91
2018,10,15,12,0,996.0,74.0,1.5,23.6,777.0,1113.15,791.89
2018,10,15,12,15,994.0,73.5,1.6,23.65,770.0,1105.94,789.26
2018,10,15,12,30,992.0,73.0,1.7,23.7,763.0,1094.53,784.18
2018,10,15,12,45,988.0,73.0,1.75,23.8,748.0,1077.62,774.82
2018,10,15,13,0,984.0,73.0,1.8,23.9,733.0,1056.72,763.08
2018,10,15,13,15,977.5,72.0,1.9,23.85,710.0,1028.34,747.77
2018,10,15,13,30,971.0,71.0,2.0,23.8,687.0,996.36,730.02
2018,10,15,13,45,961.5,70.0,2.1,23.75,656.0,958.25,708.04
2018,10,15,14,0,952.0,69.0,2.2,23.7,625.0,917.12,683.74
2018,10,15,14,15,939.0,67.5,2.25,23.55,587.5,869.66,654.55
2018,10,15,14,30,926.0,66.0,2.3,23.4,550.0,819.94,623.33
2018,10,15,14,45,908.5,64.0,2.4,23.2,507.0,764.27,587.77
2018,10,15,15,0,891.0,62.0,2.5,23.0,464.0,707.34,550.38
2018,10,15,15,15,865.5,59.5,2.5,23.0,416.0,643.66,504.88
2018,10,15,15,30,840.0,57.0,2.5,23.0,368.0,580.21,456.85
2018,10,15,15,45,802.0,53.5,2.5,22.35,317.0,513.06,405.17
2018,10,15,16,0,764.0,50.0,2.5,21.7,266.0,443.89,349.71
2018,10,15,16,15,704.5,45.5,2.2,20.65,214.0,367.11,285.96
2018,10,15,16,30,645.0,41.0,1.9,19.6,162.0,296.02,224.54
2018,10,15,16,45,539.5,34.5,1.65,18.6,114.5,214.82,154.74
2018,10,15,17,0,434.0,28.0,1.4,17.6,67.0,145.54,91.82
2018,10,15,17,15,251.5,17.5,1.4,16.9,36.5,60.38,0.0
2018,10,15,17,30,69.0,7.0,1.4,16.2,6.0,0.0,0.0
2018,10,15,17,45,34.5,3.5,1.35,15.55,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,10,16,6,15,133.0,10.0,0.55,12.3,16.0,8.54,0.0
2018,10,16,6,30,266.0,20.0,0.5,12.8,32.0,76.77,0.0
2018,10,16,6,45,426.0,27.5,0.5,13.3,76.0,148.67,98.6
2018,10,16,7,0,586.0,35.0,0.5,13.8,120.0,236.32,174.31
2018,10,16,7,15,660.5,40.5,0.55,14.5,171.5,308.48,237.76
2018,10,16,7,30,735.0,46.0,0.6,15.2,223.0,388.51,305.57
2018,10,16,7,45,780.5,49.5,0.65,15.95,275.0,459.27,363.75
2018,10,16,8,0,826.0,53.0,0.7,16.7,327.0,529.72,419.16
2018,10,16,8,15,855.5,55.5,0.7,17.6,376.5,595.46,467.84
2018,10,16,8,30,885.0,58.0,0.7,18.5,426.0,662.16,514.88
2018,10,16,8,45,905.5,60.0,0.7,19.35,471.5,722.42,553.74
2018,10,16,9,0,926.0,62.0,0.7,20.2,517.0,781.94,590.22
2018,10,16,9,15,940.0,63.5,0.65,20.8,556.5,834.56,620.74
2018,10,16,9,30,954.0,65.0,0.6,21.4,596.0,885.21,649.14
2018,10,16,9,45,964.0,66.5,0.55,22.0,629.5,930.09,673.1
2018,10,16,10,0,974.0,68.0,0.5,22.6,663.0,972.14,694.76
2018,10,16,10,15,980.5,68.5,0.5,22.95,688.5,1006.6,713.21
2018,10,16,10,30,987.0,69.0,0.5,23.3,714.0,1037.58,729.5
2018,10,16,10,45,991.5,70.0,0.5,23.7,732.5,1063.56,742.63
2018,10,16,11,0,996.0,71.0,0.5,24.1,751.0,1085.65,753.5
2018,10,16,11,15,997.5,71.0,0.6,24.3,760.0,1099.46,762.79
2018,10,16,11,30,999.0,71.0,0.7,24.5,769.0,1109.1,769.9
2018,10,16,11,45,999.0,71.0,0.85,24.7,770.5,1112.98,775.0
2018,10,16,12,0,999.0,71.0,1.0,24.9,772.0,1112.6,777.64
2018,10,16,12,15,997.0,71.0,1.1,25.0,765.0,1105.94,775.75
2018,10,16,12,30,995.0,71.0,1.2,25.1,758.0,1095.07,771.43
2018,10,16,12,45,991.0,70.5,1.3,25.15,743.0,1077.46,763.2
2018,10,16,13,0,987.0,70.0,1.4,25.2,728.0,1055.85,752.53
2018,10,16,13,15,980.5,69.0,1.5,25.2,704.5,1027.37,737.62
2018,10,16,13,30,974.0,68.0,1.6,25.2,681.0,995.29,720.29
2018,10,16,13,45,964.5,67.5,1.7,25.15,650.5,957.69,699.3
2018,10,16,14,0,955.0,67.0,1.8,25.1,620.0,917.06,675.97
2018,10,16,14,15,941.0,65.5,1.9,24.95,582.0,868.66,647.26
2018,10,16,14,30,927.0,64.0,2.0,24.8,544.0,818.07,616.44
2018,10,16,14,45,907.5,62.0,2.05,24.6,500.5,760.88,579.98
2018,10,16,15,0,888.0,60.0,2.1,24.4,457.0,702.61,541.88
2018,10,16,15,15,862.5,58.0,2.1,24.4,409.5,639.71,497.53
2018,10,16,15,30,837.0,56.0,2.1,24.4,362.0,577.07,450.59
2018,10,16,15,45,798.5,52.5,2.05,23.65,311.0,509.88,399.38
2018,10,16,16,0,760.0,49.0,2.0,22.9,260.0,440.72,344.46
2018,10,16,16,15,699.0,44.5,1.8,21.75,208.5,363.6,281.22
2018,10,16,16,30,638.0,40.0,1.6,20.6,157.0,292.36,220.28
2018,10,16,16,45,529.5,33.5,1.45,19.5,109.5,210.75,150.71
2018,10,16,17,0,421.0,27.0,1.3,18.4,62.0,140.95,86.59
2018,10,16,17,15,243.0,16.5,1.3,17.75,33.5,58.02,0.0
2018,10,16,17,30,65.0,6.0,1.3,17.1,5.0,0.0,0.0
2018,10,16,17,45,32.5,3.0,1.3,16.45,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.55,13.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.5,13.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,0.6,12.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,10,17,6,15,114.0,9.5,0.6,12.75,14.5,8.11,0.0
2018,10,17,6,30,228.0,19.0,0.6,13.1,29.0,60.22,0.0
2018,10,17,6,45,381.5,28.0,0.6,13.4,70.5,141.36,93.56
2018,10,17,7,0,535.0,37.0,0.6,13.7,112.0,222.81,164.91
2018,10,17,7,15,612.0,42.5,0.7,14.3,162.0,293.19,227.12
2018,10,17,7,30,689.0,48.0,0.8,14.9,212.0,371.61,294.23
2018,10,17,7,45,736.0,52.0,0.95,15.5,262.5,441.13,352.62
2018,10,17,8,0,783.0,56.0,1.1,16.1,313.0,514.41,411.66
2018,10,17,8,15,813.5,58.5,1.1,17.05,361.0,579.18,460.44
2018,10,17,8,30,844.0,61.0,1.1,18.0,409.0,639.8,504.15
2018,10,17,8,45,865.5,64.0,1.1,18.9,454.0,699.92,544.19
2018,10,17,9,0,887.0,67.0,1.1,19.8,499.0,759.53,581.74
2018,10,17,9,15,903.0,68.0,1.1,20.4,538.0,811.41,613.61
2018,10,17,9,30,919.0,69.0,1.1,21.0,577.0,861.59,643.69
2018,10,17,9,45,930.5,70.0,1.1,21.6,610.0,905.83,669.26
2018,10,17,10,0,942.0,71.0,1.1,22.2,643.0,947.46,692.77
2018,10,17,10,15,949.5,72.5,1.1,22.55,669.0,983.1,712.83
2018,10,17,10,30,957.0,74.0,1.1,22.9,695.0,1015.43,730.72
2018,10,17,10,45,962.0,74.5,1.15,23.25,713.0,1040.59,745.06
2018,10,17,11,0,967.0,75.0,1.2,23.6,731.0,1062.0,757.23
2018,10,17,11,15,969.5,75.5,1.3,23.75,741.0,1077.01,767.15
2018,10,17,11,30,972.0,76.0,1.4,23.9,751.0,1087.99,774.78
2018,10,17,11,45,972.5,76.0,1.5,24.1,752.5,1092.21,778.27
2018,10,17,12,0,973.0,76.0,1.6,24.3,754.0,1092.3,779.41
2018,10,17,12,15,971.0,76.0,1.7,24.35,747.5,1085.7,777.01
2018,10,17,12,30,969.0,76.0,1.8,24.4,741.0,1075.02,772.2
2018,10,17,12,45,964.0,75.5,1.85,24.4,725.5,1056.71,762.12
2018,10,17,13,0,959.0,75.0,1.9,24.4,710.0,1034.57,749.73
2018,10,17,13,15,952.5,74.0,1.95,24.3,687.0,1006.66,733.98
2018,10,17,13,30,946.0,73.0,2.0,24.2,664.0,975.26,715.94
2018,10,17,13,45,936.0,72.0,2.05,24.1,633.5,937.4,693.54
2018,10,17,14,0,926.0,71.0,2.1,24.0,603.0,896.64,668.98
2018,10,17,14,15,912.5,69.0,2.1,23.75,566.0,849.1,639.43
2018,10,17,14,30,899.0,67.0,2.1,23.5,529.0,799.44,607.99
2018,10,17,14,45,880.0,65.5,2.15,23.25,486.5,744.45,572.59
2018,10,17,15,0,861.0,64.0,2.2,23.0,444.0,688.43,535.62
2018,10,17,15,15,834.0,61.0,2.2,23.0,396.5,624.69,489.86
2018,10,17,15,30,807.0,58.0,2.2,23.0,349.0,565.83,445.14
2018,10,17,15,45,767.0,54.5,2.15,22.2,299.0,495.03,390.85
2018,10,17,16,0,727.0,51.0,2.1,21.4,249.0,426.86,336.25
2018,10,17,16,15,663.5,46.0,1.9,20.35,198.5,349.99,272.58
2018,10,17,16,30,600.0,41.0,1.7,19.3,148.0,279.32,211.68
2018,10,17,16,45,490.0,34.0,1.5,18.3,102.5,198.98,142.76
2018,10,17,17,0,380.0,27.0,1.3,17.3,57.0,133.18,80.13
2018,10,17,17,15,205.5,15.5,1.25,16.6,30.0,50.43,0.0
2018,10,17,17,30,31.0,4.0,1.2,15.9,3.0,0.0,0.0
2018,10,17,17,45,15.5,2.0,1.15,15.2,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.3,13.1,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.35,13.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,13.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,18,6,15,112.5,9.0,1.05,11.8,13.5,0.0,0.0
2018,10,18,6,30,225.0,18.0,1.1,12.2,27.0,59.18,0.0
2018,10,18,6,45,378.5,27.0,1.1,12.6,68.0,140.51,92.41
2018,10,18,7,0,532.0,36.0,1.1,13.0,109.0,221.83,165.07
2018,10,18,7,15,610.0,41.5,1.25,13.6,158.5,292.41,228.26
2018,10,18,7,30,688.0,47.0,1.4,14.2,208.0,371.16,296.64
2018,10,18,7,45,735.5,51.0,1.6,14.85,258.5,440.84,356.03
2018,10,18,8,0,783.0,55.0,1.8,15.5,309.0,514.32,416.16
2018,10,18,8,15,814.5,57.5,1.75,16.3,357.5,579.64,466.4
2018,10,18,8,30,846.0,60.0,1.7,17.1,406.0,640.87,511.5
2018,10,18,8,45,868.5,62.5,1.7,17.95,451.0,701.13,552.58
2018,10,18,9,0,891.0,65.0,1.7,18.8,496.0,760.95,591.33
2018,10,18,9,15,907.0,67.0,1.7,19.55,535.5,814.15,624.61
2018,10,18,9,30,923.0,69.0,1.7,20.3,575.0,865.64,655.98
2018,10,18,9,45,934.5,70.0,1.7,21.05,608.0,909.95,681.87
2018,10,18,10,0,946.0,71.0,1.7,21.8,641.0,951.63,705.63
2018,10,18,10,15,953.5,71.5,1.65,22.25,666.5,986.08,724.49
2018,10,18,10,30,961.0,72.0,1.6,22.7,692.0,1017.21,741.05
2018,10,18,10,45,966.0,73.5,1.6,23.1,710.5,1043.61,755.41
2018,10,18,11,0,971.0,75.0,1.6,23.5,729.0,1066.25,767.44
2018,10,18,11,15,973.5,75.0,1.55,23.75,738.5,1080.62,774.03
2018,10,18,11,30,976.0,75.0,1.5,24.0,748.0,1090.96,778.29
2018,10,18,11,45,976.5,75.5,1.45,24.25,750.0,1095.76,779.3
2018,10,18,12,0,977.0,76.0,1.4,24.5,752.0,1096.4,777.98
2018,10,18,12,15,975.0,75.5,1.3,24.65,745.0,1089.12,771.38
2018,10,18,12,30,973.0,75.0,1.2,24.8,738.0,1077.74,762.51
2018,10,18,12,45,968.5,75.0,1.15,24.9,723.0,1060.46,751.36
2018,10,18,13,0,964.0,75.0,1.1,25.0,708.0,1039.3,738.06
2018,10,18,13,15,957.5,74.0,1.05,25.0,685.0,1011.26,720.94
2018,10,18,13,30,951.0,73.0,1.0,25.0,662.0,979.72,701.77
2018,10,18,13,45,941.5,71.5,0.95,24.95,631.5,941.53,678.58
2018,10,18,14,0,932.0,70.0,0.9,24.9,601.0,900.41,653.49
2018,10,18,14,15,918.5,68.5,0.85,24.75,564.0,853.26,624.57
2018,10,18,14,30,905.0,67.0,0.8,24.6,527.0,803.98,593.96
2018,10,18,14,45,886.0,65.0,0.8,24.4,484.5,748.14,559.31
2018,10,18,15,0,867.0,63.0,0.8,24.2,442.0,691.25,523.17
2018,10,18,15,15,840.0,60.0,0.8,24.2,394.5,627.25,479.35
2018,10,18,15,30,813.0,57.0,0.8,24.2,347.0,568.13,436.32
2018,10,18,15,45,771.5,53.5,0.85,23.4,296.5,496.25,383.77
2018,10,18,16,0,730.0,50.0,0.9,22.6,246.0,427.16,330.57
2018,10,18,16,15,665.0,45.0,0.95,21.5,195.0,349.53,268.48
2018,10,18,16,30,600.0,40.0,1.0,20.4,144.0,278.28,208.58
2018,10,18,16,45,486.5,33.0,1.05,19.3,99.0,196.94,139.89
2018,10,18,17,0,373.0,26.0,1.1,18.2,54.0,129.71,74.42
2018,10,18,17,15,201.5,15.0,1.15,17.55,28.5,49.32,0.0
2018,10,18,17,30,30.0,4.0,1.2,16.9,3.0,0.0,0.0
2018,10,18,17,45,15.0,2.0,1.2,16.2,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
