Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,20,45,0.0,0.0,0.5,12.25,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,0.55,12.05,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,28,6,45,1.0,0.5,1.15,12.0,0.5,0.0,0.0
2018,11,28,7,0,2.0,1.0,1.1,12.0,1.0,1.5,0.0
2018,11,28,7,15,1.0,6.0,1.15,12.2,6.0,5.3,0.0
2018,11,28,7,30,0.0,11.0,1.2,12.4,11.0,9.04,1.6
2018,11,28,7,45,0.0,10.5,1.25,12.65,10.5,8.62,1.64
2018,11,28,8,0,0.0,10.0,1.3,12.9,10.0,8.21,1.4
2018,11,28,8,15,0.0,10.0,1.3,12.95,10.0,8.21,1.45
2018,11,28,8,30,0.0,10.0,1.3,13.0,10.0,8.22,1.47
2018,11,28,8,45,0.0,12.0,1.3,13.05,12.0,9.87,2.91
2018,11,28,9,0,0.0,14.0,1.3,13.1,14.0,11.52,4.33
2018,11,28,9,15,0.0,15.5,1.35,13.2,15.5,12.77,5.39
2018,11,28,9,30,0.0,17.0,1.4,13.3,17.0,14.01,6.43
2018,11,28,9,45,0.0,19.0,1.4,13.35,19.0,15.67,7.83
2018,11,28,10,0,0.0,21.0,1.4,13.4,21.0,17.33,9.23
2018,11,28,10,15,0.0,23.5,1.3,13.55,23.5,19.4,10.97
2018,11,28,10,30,0.0,26.0,1.2,13.7,26.0,21.48,12.71
2018,11,28,10,45,0.5,48.0,1.1,13.8,48.5,40.22,28.62
2018,11,28,11,0,1.0,70.0,1.0,13.9,71.0,59.05,44.45
2018,11,28,11,15,16.5,121.5,0.95,14.0,130.5,120.72,96.43
2018,11,28,11,30,32.0,173.0,0.9,14.1,190.0,203.8,164.35
2018,11,28,11,45,41.0,157.5,0.8,14.2,179.5,194.91,157.09
2018,11,28,12,0,50.0,142.0,0.7,14.3,169.0,186.52,150.69
2018,11,28,12,15,66.0,139.5,0.85,14.4,174.5,199.45,162.02
2018,11,28,12,30,82.0,137.0,1.0,14.5,180.0,229.43,186.82
2018,11,28,12,45,75.5,148.0,1.1,14.65,187.0,235.32,191.14
2018,11,28,13,0,69.0,159.0,1.2,14.8,194.0,222.98,181.1
2018,11,28,13,15,40.5,123.5,1.35,14.75,144.0,155.64,125.83
2018,11,28,13,30,12.0,88.0,1.5,14.7,94.0,84.47,66.13
2018,11,28,13,45,39.5,110.0,1.65,14.65,127.0,139.04,112.96
2018,11,28,14,0,67.0,132.0,1.8,14.6,160.0,187.05,153.61
2018,11,28,14,15,100.0,120.0,1.85,14.55,158.5,214.12,177.06
2018,11,28,14,30,133.0,108.0,1.9,14.5,157.0,222.8,185.38
2018,11,28,14,45,111.5,110.0,1.95,14.4,148.0,205.72,170.71
2018,11,28,15,0,90.0,112.0,2.0,14.3,139.0,191.22,158.1
2018,11,28,15,15,105.0,100.0,2.0,14.3,127.0,184.62,152.67
2018,11,28,15,30,120.0,88.0,2.0,14.3,115.0,176.85,145.69
2018,11,28,15,45,122.5,68.0,1.8,13.9,90.5,149.33,121.59
2018,11,28,16,0,125.0,48.0,1.6,13.5,66.0,130.47,103.81
2018,11,28,16,15,99.0,33.0,1.6,13.3,44.0,95.15,70.74
2018,11,28,16,30,73.0,18.0,1.6,13.1,22.0,55.13,14.75
2018,11,28,16,45,36.5,9.0,1.6,12.9,11.0,19.82,0.0
2018,11,28,17,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.6,13.35,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.95,13.15,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.9,12.55,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,12.45,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.55,12.35,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.45,12.25,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,5.2,11.85,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.75,11.15,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.5,4.85,11.1,0.5,0.0,0.0
2018,11,29,7,0,0.0,1.0,4.9,11.1,1.0,0.85,0.0
2018,11,29,7,15,0.0,3.0,4.95,11.2,3.0,2.46,0.0
2018,11,29,7,30,0.0,5.0,5.0,11.3,5.0,4.1,0.0
2018,11,29,7,45,0.0,7.0,5.1,11.4,7.0,5.74,0.0
2018,11,29,8,0,0.0,9.0,5.2,11.5,9.0,7.39,0.69
2018,11,29,8,15,0.0,11.5,5.4,11.6,11.5,9.45,2.53
2018,11,29,8,30,0.0,14.0,5.6,11.7,14.0,11.51,4.34
2018,11,29,8,45,0.0,14.5,5.8,11.8,14.5,11.93,4.7
2018,11,29,9,0,0.0,15.0,6.0,11.9,15.0,12.35,5.05
2018,11,29,9,15,6.0,46.0,6.1,11.85,48.5,42.67,31.46
2018,11,29,9,30,12.0,77.0,6.2,11.8,82.0,73.95,58.48
2018,11,29,9,45,7.0,63.0,6.25,11.8,66.0,58.12,44.62
2018,11,29,10,0,2.0,49.0,6.3,11.8,50.0,42.3,30.79
2018,11,29,10,15,4.5,66.0,6.25,11.8,68.0,58.78,44.93
2018,11,29,10,30,7.0,83.0,6.2,11.8,86.0,75.43,59.13
2018,11,29,10,45,4.0,68.0,6.1,11.75,70.0,60.19,45.98
2018,11,29,11,0,1.0,53.0,6.0,11.7,54.0,44.87,32.75
2018,11,29,11,15,0.5,51.0,5.8,11.7,51.5,42.74,30.89
2018,11,29,11,30,0.0,49.0,5.6,11.7,49.0,40.59,29.01
2018,11,29,11,45,6.0,80.0,5.35,11.65,83.0,72.38,56.32
2018,11,29,12,0,12.0,111.0,5.1,11.6,117.0,106.32,85.25
2018,11,29,12,15,37.5,133.0,5.1,11.6,152.5,164.31,135.09
2018,11,29,12,30,63.0,155.0,5.1,11.6,188.0,213.64,177.21
2018,11,29,12,45,32.5,116.0,5.05,11.6,133.0,140.75,115.19
2018,11,29,13,0,2.0,77.0,5.0,11.6,78.0,65.82,50.64
2018,11,29,13,15,49.5,109.0,4.95,11.55,132.0,148.49,122.87
2018,11,29,13,30,97.0,141.0,4.9,11.5,186.0,243.5,204.04
2018,11,29,13,45,67.0,116.0,4.9,11.5,146.5,185.2,154.43
2018,11,29,14,0,37.0,91.0,4.9,11.5,107.0,115.96,95.15
2018,11,29,14,15,127.5,86.0,4.8,11.45,134.0,210.42,178.46
2018,11,29,14,30,218.0,81.0,4.7,11.4,161.0,288.9,246.61
2018,11,29,14,45,184.5,85.0,4.6,11.35,147.5,242.86,206.98
2018,11,29,15,0,151.0,89.0,4.5,11.3,134.0,217.92,184.81
2018,11,29,15,15,141.5,70.5,4.5,11.3,108.0,182.29,154.08
2018,11,29,15,30,132.0,52.0,4.5,11.3,82.0,147.02,123.12
2018,11,29,15,45,151.5,46.0,4.1,11.1,73.0,145.21,120.3
2018,11,29,16,0,171.0,40.0,3.7,10.9,64.0,154.17,125.08
2018,11,29,16,15,94.5,26.0,3.65,10.8,38.5,81.94,60.79
2018,11,29,16,30,18.0,12.0,3.6,10.7,13.0,20.16,1.37
2018,11,29,16,45,9.0,6.0,3.55,10.55,6.5,8.13,0.0
2018,11,29,17,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,3.95,10.3,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,4.25,9.95,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,4.4,9.8,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,4.5,9.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,4.5,9.6,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,4.5,9.55,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.75,9.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.85,9.4,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.8,9.4,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,4.65,9.4,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,4.6,9.4,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,4.55,9.35,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,4.5,9.3,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,4.4,9.3,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,4.25,9.3,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,4.2,9.3,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,4.15,9.25,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,4.0,9.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.9,9.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.8,9.05,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.6,8.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,3.25,8.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,3.2,8.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,3.15,8.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,11,30,6,45,1.5,1.0,3.1,8.85,1.0,0.0,0.0
2018,11,30,7,0,3.0,2.0,3.1,8.9,2.0,2.67,0.0
2018,11,30,7,15,14.0,13.0,3.3,9.1,14.0,16.72,0.0
2018,11,30,7,30,25.0,24.0,3.5,9.3,26.0,40.86,26.67
2018,11,30,7,45,16.0,27.5,3.7,9.55,29.0,32.0,21.62
2018,11,30,8,0,7.0,31.0,3.9,9.8,32.0,29.37,19.81
2018,11,30,8,15,9.5,43.0,4.05,10.05,45.0,41.18,30.33
2018,11,30,8,30,12.0,55.0,4.2,10.3,58.0,53.45,41.17
2018,11,30,8,45,84.5,78.5,4.35,10.55,105.5,144.65,121.68
2018,11,30,9,0,157.0,102.0,4.5,10.8,153.0,243.19,206.92
2018,11,30,9,15,180.5,127.0,4.55,11.05,192.0,298.62,253.28
2018,11,30,9,30,204.0,152.0,4.6,11.3,231.0,355.33,299.95
2018,11,30,9,45,188.5,167.5,4.65,11.6,245.0,350.43,294.79
2018,11,30,10,0,173.0,183.0,4.7,11.9,259.0,360.83,302.04
2018,11,30,10,15,224.0,178.0,4.7,12.1,282.0,423.06,353.32
2018,11,30,10,30,275.0,173.0,4.7,12.3,305.0,468.97,390.94
2018,11,30,10,45,304.0,172.0,4.7,12.5,322.5,500.47,416.07
2018,11,30,11,0,333.0,171.0,4.7,12.7,340.0,531.97,441.06
2018,11,30,11,15,264.5,171.0,4.75,12.8,307.0,469.17,389.12
2018,11,30,11,30,196.0,171.0,4.8,12.9,274.0,403.93,334.93
2018,11,30,11,45,159.0,196.0,4.8,13.0,280.0,377.78,312.47
2018,11,30,12,0,122.0,221.0,4.8,13.1,286.0,372.67,306.55
2018,11,30,12,15,121.0,215.0,4.85,13.1,278.5,363.8,299.59
2018,11,30,12,30,120.0,209.0,4.9,13.1,271.0,354.65,292.44
2018,11,30,12,45,110.0,194.5,4.95,13.1,250.5,325.83,269.17
2018,11,30,13,0,100.0,180.0,5.0,13.1,230.0,297.13,245.89
2018,11,30,13,15,108.0,187.0,4.95,13.0,239.0,312.19,258.73
2018,11,30,13,30,116.0,194.0,4.9,12.9,248.0,327.08,271.33
2018,11,30,13,45,202.5,160.0,4.9,12.8,247.5,377.19,315.65
2018,11,30,14,0,289.0,126.0,4.9,12.7,247.0,402.38,339.47
2018,11,30,14,15,411.0,100.5,4.8,12.55,258.0,480.79,406.11
2018,11,30,14,30,533.0,75.0,4.7,12.4,269.0,538.19,453.8
2018,11,30,14,45,564.0,73.0,4.6,12.2,258.5,536.52,453.04
2018,11,30,15,0,595.0,71.0,4.5,12.0,248.0,530.41,447.85
2018,11,30,15,15,632.0,59.5,4.5,12.0,222.5,512.18,431.96
2018,11,30,15,30,669.0,48.0,4.5,12.0,197.0,484.73,407.07
2018,11,30,15,45,596.0,43.0,3.8,11.3,154.5,403.06,335.25
2018,11,30,16,0,523.0,38.0,3.1,10.6,112.0,332.93,271.27
2018,11,30,16,15,391.0,30.0,2.8,10.05,74.0,235.45,181.61
2018,11,30,16,30,259.0,22.0,2.5,9.5,36.0,140.38,38.78
2018,11,30,16,45,129.5,11.0,2.25,9.0,18.0,52.86,0.0
2018,11,30,17,0,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.95,8.35,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,1,6,45,15.0,3.0,1.95,8.65,3.0,0.0,0.0
2018,12,1,7,0,30.0,6.0,2.0,8.8,6.0,5.12,0.0
2018,12,1,7,15,115.0,18.0,2.25,9.0,26.5,58.42,0.0
2018,12,1,7,30,200.0,30.0,2.5,9.2,47.0,145.1,106.05
2018,12,1,7,45,334.0,41.0,2.7,9.45,89.0,235.45,191.25
2018,12,1,8,0,468.0,52.0,2.9,9.7,131.0,339.4,282.77
2018,12,1,8,15,419.5,61.0,3.05,9.85,146.5,346.9,292.88
2018,12,1,8,30,371.0,70.0,3.2,10.0,162.0,342.86,291.75
2018,12,1,8,45,437.5,79.5,3.35,10.15,206.5,417.57,355.52
2018,12,1,9,0,504.0,89.0,3.5,10.3,251.0,504.29,426.98
2018,12,1,9,15,427.0,99.0,3.65,10.35,247.0,471.35,399.35
2018,12,1,9,30,350.0,109.0,3.8,10.4,243.0,438.13,371.1
2018,12,1,9,45,224.0,131.5,4.0,10.5,220.0,352.17,297.9
2018,12,1,10,0,98.0,154.0,4.2,10.6,197.0,258.5,216.64
2018,12,1,10,15,64.5,145.5,4.35,10.7,174.5,202.28,168.71
2018,12,1,10,30,31.0,137.0,4.5,10.8,152.0,162.12,133.59
2018,12,1,10,45,16.0,113.0,4.7,10.9,121.0,112.09,90.71
2018,12,1,11,0,1.0,89.0,4.9,11.0,90.0,75.15,58.63
2018,12,1,11,15,0.5,86.5,4.9,10.95,87.0,72.36,56.22
2018,12,1,11,30,0.0,84.0,4.9,10.9,84.0,69.79,53.98
2018,12,1,11,45,0.5,86.5,4.9,10.85,87.0,72.37,56.2
2018,12,1,12,0,1.0,89.0,4.9,10.8,90.0,75.05,58.51
2018,12,1,12,15,1.5,87.5,4.95,10.85,88.5,74.19,57.81
2018,12,1,12,30,2.0,86.0,5.0,10.9,87.0,73.41,57.19
2018,12,1,12,45,1.5,78.5,5.0,10.9,79.0,66.63,51.44
2018,12,1,13,0,1.0,71.0,5.0,10.9,71.0,59.86,45.7
2018,12,1,13,15,2.0,74.0,5.05,10.95,74.5,63.27,48.72
2018,12,1,13,30,3.0,77.0,5.1,11.0,78.0,66.63,51.7
2018,12,1,13,45,18.0,105.0,5.1,11.05,112.5,114.92,93.59
2018,12,1,14,0,33.0,133.0,5.1,11.1,147.0,159.82,132.27
2018,12,1,14,15,157.5,119.0,5.0,10.95,177.0,260.67,221.74
2018,12,1,14,30,282.0,105.0,4.9,10.8,207.0,370.65,316.3
2018,12,1,14,45,351.0,77.5,4.85,10.7,190.5,375.08,321.59
2018,12,1,15,0,420.0,50.0,4.8,10.6,174.0,380.81,327.36
2018,12,1,15,15,437.5,47.5,4.8,10.6,160.0,369.74,316.9
2018,12,1,15,30,455.0,45.0,4.8,10.6,146.0,355.97,303.05
2018,12,1,15,45,434.5,42.0,4.15,9.9,121.5,317.62,267.06
2018,12,1,16,0,414.0,39.0,3.5,9.2,97.0,280.08,230.19
2018,12,1,16,15,285.0,30.0,3.35,8.9,63.0,188.62,145.9
2018,12,1,16,30,156.0,21.0,3.2,8.6,29.0,99.47,23.92
2018,12,1,16,45,78.0,10.5,3.0,8.35,14.5,35.27,0.0
2018,12,1,17,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,2.5,7.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,2.4,7.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,2.1,6.65,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,2.0,6.35,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,2.2,6.3,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,2.25,6.3,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,2.25,6.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.95,5.8,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.8,5.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,2,6,45,31.0,3.0,1.25,5.4,3.0,0.0,0.0
2018,12,2,7,0,62.0,6.0,1.2,5.4,6.0,5.12,0.0
2018,12,2,7,15,233.5,17.0,1.3,5.75,33.5,101.66,0.0
2018,12,2,7,30,405.0,28.0,1.4,6.1,61.0,230.14,167.91
2018,12,2,7,45,511.0,34.5,1.45,6.45,102.5,308.24,250.62
2018,12,2,8,0,617.0,41.0,1.5,6.8,144.0,401.92,334.09
2018,12,2,8,15,678.0,45.0,1.55,7.1,187.5,475.87,398.79
2018,12,2,8,30,739.0,49.0,1.6,7.4,231.0,553.91,464.18
2018,12,2,8,45,778.0,51.5,1.6,7.65,272.5,618.86,515.97
2018,12,2,9,0,817.0,54.0,1.6,7.9,314.0,685.06,565.28
2018,12,2,9,15,842.5,56.5,1.6,8.15,351.5,734.52,600.44
2018,12,2,9,30,868.0,59.0,1.6,8.4,389.0,789.97,639.23
2018,12,2,9,45,886.0,59.5,1.6,8.7,420.5,835.5,669.73
2018,12,2,10,0,904.0,60.0,1.6,9.0,452.0,879.27,698.51
2018,12,2,10,15,915.5,61.0,1.6,9.25,477.0,915.81,721.91
2018,12,2,10,30,927.0,62.0,1.6,9.5,502.0,949.66,743.27
2018,12,2,10,45,934.0,62.5,1.6,9.8,519.5,975.66,758.98
2018,12,2,11,0,941.0,63.0,1.6,10.1,537.0,998.39,772.54
2018,12,2,11,15,945.0,63.5,1.6,10.4,547.5,1014.77,781.88
2018,12,2,11,30,949.0,64.0,1.6,10.7,558.0,1027.54,788.97
2018,12,2,11,45,950.5,63.5,1.6,10.95,560.5,1032.78,791.36
2018,12,2,12,0,952.0,63.0,1.6,11.2,563.0,1034.25,791.52
2018,12,2,12,15,950.0,63.0,1.7,11.3,558.0,1029.16,789.58
2018,12,2,12,30,948.0,63.0,1.8,11.4,553.0,1020.33,785.29
2018,12,2,12,45,943.5,62.5,1.85,11.5,540.0,1004.72,775.8
2018,12,2,13,0,939.0,62.0,1.9,11.6,527.0,985.57,764.06
2018,12,2,13,15,882.5,71.0,1.9,11.6,494.5,927.35,724.93
2018,12,2,13,30,826.0,80.0,1.9,11.6,462.0,877.33,691.47
2018,12,2,13,45,832.5,72.5,1.95,11.55,438.5,851.2,675.22
2018,12,2,14,0,839.0,65.0,2.0,11.5,415.0,821.56,656.0
2018,12,2,14,15,640.0,92.0,1.95,11.4,346.5,668.57,544.25
2018,12,2,14,30,441.0,119.0,1.9,11.3,278.0,512.72,424.62
2018,12,2,14,45,426.0,107.0,1.85,11.2,247.0,468.9,391.19
2018,12,2,15,0,411.0,95.0,1.8,11.1,216.0,425.14,356.1
2018,12,2,15,15,454.5,77.0,1.8,11.1,192.5,412.36,345.67
2018,12,2,15,30,498.0,59.0,1.8,11.1,169.0,400.06,333.85
2018,12,2,15,45,500.5,49.0,1.4,10.2,139.0,363.33,300.14
2018,12,2,16,0,503.0,39.0,1.0,9.3,109.0,325.56,263.23
2018,12,2,16,15,334.0,29.0,1.0,8.95,68.5,210.19,161.0
2018,12,2,16,30,165.0,19.0,1.0,8.6,28.0,101.74,22.41
2018,12,2,16,45,82.5,9.5,1.05,8.25,14.0,36.07,0.0
2018,12,2,17,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.05,7.8,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,0.75,7.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.75,6.4,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.0,5.45,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,3,6,45,26.0,3.0,1.3,4.3,2.5,0.0,0.0
2018,12,3,7,0,52.0,6.0,1.3,4.3,5.0,0.0,0.0
2018,12,3,7,15,210.0,16.5,1.4,5.0,30.5,92.19,0.0
2018,12,3,7,30,368.0,27.0,1.5,5.7,56.0,211.76,151.62
2018,12,3,7,45,480.0,33.5,1.6,6.4,96.5,297.55,241.77
2018,12,3,8,0,592.0,40.0,1.7,7.1,137.0,386.56,321.59
2018,12,3,8,15,664.0,43.0,1.85,7.65,181.0,464.4,389.84
2018,12,3,8,30,736.0,46.0,2.0,8.2,225.0,547.32,459.63
2018,12,3,8,45,773.0,49.5,2.1,8.75,266.5,611.83,511.48
2018,12,3,9,0,810.0,53.0,2.2,9.3,308.0,677.57,561.03
2018,12,3,9,15,836.0,54.5,2.2,9.75,345.0,725.71,595.32
2018,12,3,9,30,862.0,56.0,2.2,10.2,382.0,779.95,633.33
2018,12,3,9,45,880.0,57.0,2.2,10.65,413.5,825.96,664.34
2018,12,3,10,0,898.0,58.0,2.2,11.1,445.0,870.25,693.58
2018,12,3,10,15,780.5,87.5,2.2,11.4,437.5,837.03,667.26
2018,12,3,10,30,663.0,117.0,2.2,11.7,430.0,790.41,632.06
2018,12,3,10,45,766.5,97.5,2.2,12.0,472.0,871.79,689.66
2018,12,3,11,0,870.0,78.0,2.2,12.3,514.0,960.15,749.44
2018,12,3,11,15,907.5,70.5,2.2,12.4,533.5,987.03,766.14
2018,12,3,11,30,945.0,63.0,2.2,12.5,553.0,1021.6,788.81
2018,12,3,11,45,789.5,103.5,2.2,12.55,514.0,935.9,729.0
2018,12,3,12,0,634.0,144.0,2.2,12.6,475.0,838.81,661.27
2018,12,3,12,15,483.5,177.5,2.15,12.6,428.5,719.36,574.41
2018,12,3,12,30,333.0,211.0,2.1,12.6,382.0,587.69,473.72
2018,12,3,12,45,281.0,212.5,2.05,12.55,354.5,535.81,434.1
2018,12,3,13,0,229.0,214.0,2.0,12.5,327.0,463.79,378.12
2018,12,3,13,15,203.5,208.5,1.95,12.5,306.0,429.71,351.54
2018,12,3,13,30,178.0,203.0,1.9,12.5,285.0,396.21,324.95
2018,12,3,13,45,137.0,171.5,1.85,12.5,232.5,316.12,260.88
2018,12,3,14,0,96.0,140.0,1.8,12.5,180.0,238.65,197.67
2018,12,3,14,15,101.0,123.5,1.7,12.4,162.5,220.38,183.47
2018,12,3,14,30,106.0,107.0,1.6,12.3,145.0,201.62,168.43
2018,12,3,14,45,125.0,108.0,1.5,12.25,148.0,214.6,179.7
2018,12,3,15,0,144.0,109.0,1.4,12.2,151.0,226.72,189.78
2018,12,3,15,15,154.0,96.5,1.4,12.2,135.5,213.73,178.68
2018,12,3,15,30,164.0,84.0,1.4,12.2,120.0,211.52,175.86
2018,12,3,15,45,139.0,67.5,1.2,11.3,93.5,170.34,140.01
2018,12,3,16,0,114.0,51.0,1.0,10.4,67.0,131.57,105.52
2018,12,3,16,15,82.5,34.0,1.05,10.1,43.5,91.42,68.1
2018,12,3,16,30,51.0,17.0,1.1,9.8,20.0,45.59,6.27
2018,12,3,16,45,25.5,8.5,1.15,9.5,10.0,15.94,0.0
2018,12,3,17,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.65,7.75,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.8,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.5,2.4,6.85,0.5,0.0,0.0
2018,12,4,7,0,0.0,1.0,2.4,6.9,1.0,0.0,0.0
2018,12,4,7,15,0.0,3.0,2.6,7.3,3.0,2.56,0.0
2018,12,4,7,30,0.0,5.0,2.8,7.7,5.0,4.1,0.0
2018,12,4,7,45,0.0,6.0,3.0,8.15,6.0,4.92,0.0
2018,12,4,8,0,0.0,7.0,3.2,8.6,7.0,5.74,0.0
2018,12,4,8,15,0.0,13.0,3.4,9.15,13.0,10.68,3.67
2018,12,4,8,30,0.0,19.0,3.6,9.7,19.0,15.64,8.02
2018,12,4,8,45,2.0,40.5,3.75,10.25,41.0,34.82,24.8
2018,12,4,9,0,4.0,62.0,3.9,10.8,63.0,54.27,41.64
2018,12,4,9,15,2.0,60.0,4.2,11.35,60.5,51.22,38.78
2018,12,4,9,30,0.0,58.0,4.5,11.9,58.0,48.02,35.79
2018,12,4,9,45,1.0,84.5,4.75,12.4,85.0,71.98,56.15
2018,12,4,10,0,2.0,111.0,5.0,12.9,112.0,98.33,78.29
2018,12,4,10,15,2.0,129.0,5.1,13.15,130.0,115.97,92.9
2018,12,4,10,30,2.0,147.0,5.2,13.4,148.0,133.97,107.72
2018,12,4,10,45,3.0,154.0,5.25,13.7,155.5,141.57,113.81
2018,12,4,11,0,4.0,161.0,5.3,14.0,163.0,149.34,120.05
2018,12,4,11,15,5.0,165.0,5.1,13.9,167.5,154.1,123.96
2018,12,4,11,30,6.0,169.0,4.9,13.8,172.0,159.03,128.03
2018,12,4,11,45,15.0,177.5,4.65,13.7,185.5,176.8,143.1
2018,12,4,12,0,24.0,186.0,4.4,13.6,199.0,194.85,158.34
2018,12,4,12,15,44.5,204.5,3.95,13.35,227.5,255.53,208.77
2018,12,4,12,30,65.0,223.0,3.5,13.1,256.0,299.3,244.86
2018,12,4,12,45,62.5,216.0,3.0,12.8,247.5,288.09,235.7
2018,12,4,13,0,60.0,209.0,2.5,12.5,239.0,277.04,226.82
2018,12,4,13,15,56.0,199.5,2.5,12.45,226.5,261.57,214.49
2018,12,4,13,30,52.0,190.0,2.5,12.4,214.0,246.4,202.36
2018,12,4,13,45,40.0,172.0,2.55,12.35,190.0,213.6,175.47
2018,12,4,14,0,28.0,154.0,2.6,12.3,166.0,181.73,149.1
2018,12,4,14,15,17.0,124.0,2.65,12.15,131.0,125.85,102.37
2018,12,4,14,30,6.0,94.0,2.7,12.0,96.0,86.38,68.81
2018,12,4,14,45,5.0,81.0,2.7,11.85,82.5,73.28,57.76
2018,12,4,15,0,4.0,68.0,2.7,11.7,69.0,60.34,46.71
2018,12,4,15,15,2.5,69.5,2.7,11.7,70.0,62.19,48.23
2018,12,4,15,30,1.0,71.0,2.7,11.7,71.0,65.55,50.92
2018,12,4,15,45,0.5,55.5,2.8,11.05,55.5,50.58,37.84
2018,12,4,16,0,0.0,40.0,2.9,10.4,40.0,35.51,24.54
2018,12,4,16,15,3.5,26.5,3.0,10.25,26.5,24.4,14.17
2018,12,4,16,30,7.0,13.0,3.1,10.1,13.0,13.77,0.0
2018,12,4,16,45,3.5,6.5,3.2,9.95,6.5,6.75,0.0
2018,12,4,17,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,3.4,9.7,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,3.6,9.55,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,3.7,9.45,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,3.7,9.35,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.1,9.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.3,9.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.5,9.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.6,9.45,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.85,9.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.0,9.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.8,9.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.45,9.7,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,9.6,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,9.6,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.15,9.6,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,3.5,9.65,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,3.35,9.6,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.5,2.5,9.45,0.5,0.0,0.0
2018,12,5,7,0,0.0,1.0,2.4,9.4,1.0,0.0,0.0
2018,12,5,7,15,100.0,13.0,2.5,9.55,20.5,48.01,0.0
2018,12,5,7,30,200.0,25.0,2.6,9.7,40.0,134.05,88.65
2018,12,5,7,45,227.5,34.5,2.7,9.9,62.0,172.71,138.09
2018,12,5,8,0,255.0,44.0,2.8,10.1,84.0,210.15,174.19
2018,12,5,8,15,179.0,62.0,2.8,10.2,94.5,187.83,157.59
2018,12,5,8,30,103.0,80.0,2.8,10.3,105.0,157.88,132.37
2018,12,5,8,45,61.5,76.5,2.85,10.45,92.0,127.03,105.72
2018,12,5,9,0,20.0,73.0,2.9,10.6,79.0,82.61,66.58
2018,12,5,9,15,13.5,91.5,2.9,10.75,96.0,90.08,72.71
2018,12,5,9,30,7.0,110.0,2.9,10.9,113.0,103.39,83.64
2018,12,5,9,45,9.5,126.5,2.85,11.05,130.5,121.87,99.18
2018,12,5,10,0,12.0,143.0,2.8,11.2,148.0,140.71,114.88
2018,12,5,10,15,10.0,143.5,2.75,11.25,148.0,138.51,112.69
2018,12,5,10,30,8.0,144.0,2.7,11.3,148.0,136.48,110.71
2018,12,5,10,45,23.0,138.0,2.7,11.4,149.5,156.22,127.74
2018,12,5,11,0,38.0,132.0,2.7,11.5,151.0,163.78,134.55
2018,12,5,11,15,114.0,182.0,2.65,11.6,240.5,315.65,261.54
2018,12,5,11,30,190.0,232.0,2.6,11.7,330.0,454.55,372.93
2018,12,5,11,45,201.0,232.5,2.55,11.75,336.5,466.69,381.73
2018,12,5,12,0,212.0,233.0,2.5,11.8,343.0,478.34,390.86
2018,12,5,12,15,173.5,220.0,2.45,11.75,309.5,423.18,346.69
2018,12,5,12,30,135.0,207.0,2.4,11.7,276.0,368.06,302.36
2018,12,5,12,45,85.5,177.5,2.4,11.7,221.0,262.46,216.52
2018,12,5,13,0,36.0,148.0,2.4,11.7,166.0,179.94,147.42
2018,12,5,13,15,38.0,154.0,2.35,11.6,172.0,188.88,155.26
2018,12,5,13,30,40.0,160.0,2.3,11.5,178.0,198.17,163.2
2018,12,5,13,45,20.0,122.0,2.25,11.4,131.0,135.91,110.84
2018,12,5,14,0,0.0,84.0,2.2,11.3,84.0,70.5,54.95
2018,12,5,14,15,0.0,67.5,2.15,11.15,67.5,55.95,42.69
2018,12,5,14,30,0.0,51.0,2.1,11.0,51.0,42.19,30.96
2018,12,5,14,45,3.0,64.0,2.05,10.85,65.0,55.27,42.46
2018,12,5,15,0,6.0,77.0,2.0,10.7,79.0,71.01,56.17
2018,12,5,15,15,3.0,63.0,2.0,10.7,64.0,55.71,42.84
2018,12,5,15,30,0.0,49.0,2.0,10.7,49.0,40.76,29.73
2018,12,5,15,45,0.0,38.5,1.8,10.25,38.5,31.83,21.86
2018,12,5,16,0,0.0,28.0,1.6,9.8,28.0,23.12,14.09
2018,12,5,16,15,1.0,19.0,1.65,9.6,19.0,16.12,7.49
2018,12,5,16,30,2.0,10.0,1.7,9.4,10.0,9.02,0.0
2018,12,5,16,45,1.0,5.0,1.7,9.2,5.0,4.61,0.0
2018,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,2.35,8.45,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.65,6.05,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,6,6,45,4.0,0.5,1.75,6.15,0.5,0.0,0.0
2018,12,6,7,0,8.0,1.0,1.8,6.2,1.0,0.0,0.0
2018,12,6,7,15,61.0,13.5,2.0,6.5,17.5,33.96,0.0
2018,12,6,7,30,114.0,26.0,2.2,6.8,34.0,98.33,62.22
2018,12,6,7,45,247.5,38.0,2.35,7.05,71.5,187.51,151.25
2018,12,6,8,0,381.0,50.0,2.5,7.3,109.0,287.17,240.14
2018,12,6,8,15,400.5,60.5,2.6,7.65,139.5,328.62,278.76
2018,12,6,8,30,420.0,71.0,2.7,8.0,170.0,373.36,318.6
2018,12,6,8,45,492.5,76.5,2.75,8.3,213.0,454.77,387.48
2018,12,6,9,0,565.0,82.0,2.8,8.6,256.0,537.01,454.94
2018,12,6,9,15,627.0,82.0,2.85,9.05,296.5,609.17,511.42
2018,12,6,9,30,689.0,82.0,2.9,9.5,337.0,683.78,567.55
2018,12,6,9,45,658.5,95.0,2.9,9.9,355.5,699.34,577.06
2018,12,6,10,0,628.0,108.0,2.9,10.3,374.0,710.27,583.38
2018,12,6,10,15,622.5,116.5,2.8,10.65,393.0,734.09,599.06
2018,12,6,10,30,617.0,125.0,2.7,11.0,412.0,755.2,612.43
2018,12,6,10,45,734.0,102.0,2.6,11.35,456.0,851.25,680.6
2018,12,6,11,0,851.0,79.0,2.5,11.7,500.0,941.07,741.4
2018,12,6,11,15,818.0,89.0,2.4,11.95,500.5,933.14,732.62
2018,12,6,11,30,785.0,99.0,2.3,12.2,501.0,920.67,721.85
2018,12,6,11,45,699.5,121.0,2.15,12.4,481.0,874.98,687.52
2018,12,6,12,0,614.0,143.0,2.0,12.6,461.0,817.16,644.87
2018,12,6,12,15,595.0,148.0,1.95,12.7,453.5,802.0,634.03
2018,12,6,12,30,576.0,153.0,1.9,12.8,446.0,776.26,615.24
2018,12,6,12,45,549.5,147.5,1.85,12.9,422.0,737.37,587.04
2018,12,6,13,0,523.0,142.0,1.8,13.0,398.0,696.91,557.69
2018,12,6,13,15,351.5,165.0,1.8,13.0,334.0,533.03,433.1
2018,12,6,13,30,180.0,188.0,1.8,13.0,270.0,379.43,310.76
2018,12,6,13,45,181.0,167.5,1.8,13.0,246.0,350.71,289.55
2018,12,6,14,0,182.0,147.0,1.8,13.0,222.0,321.62,267.05
2018,12,6,14,15,477.5,106.5,1.75,12.9,282.0,545.42,450.54
2018,12,6,14,30,773.0,66.0,1.7,12.8,342.0,713.77,577.18
2018,12,6,14,45,650.5,72.0,1.65,12.7,287.0,603.18,493.05
2018,12,6,15,0,528.0,78.0,1.6,12.6,232.0,495.27,409.48
2018,12,6,15,15,574.0,63.5,1.6,12.6,208.5,483.42,400.17
2018,12,6,15,30,620.0,49.0,1.6,12.6,185.0,460.82,380.16
2018,12,6,15,45,561.0,43.5,1.2,11.95,146.0,393.84,321.7
2018,12,6,16,0,502.0,38.0,0.8,11.3,107.0,327.18,261.83
2018,12,6,16,15,375.5,29.5,0.75,11.0,70.5,232.04,175.7
2018,12,6,16,30,249.0,21.0,0.7,10.7,34.0,137.85,26.13
2018,12,6,16,45,124.5,10.5,0.7,10.4,17.0,51.96,0.0
2018,12,6,17,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.55,9.75,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.6,9.45,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.9,7.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,6.55,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,12,7,6,45,11.5,1.5,0.55,6.5,1.0,0.0,0.0
2018,12,7,7,0,23.0,3.0,0.5,6.5,2.0,0.0,0.0
2018,12,7,7,15,83.5,14.0,0.55,6.8,18.5,42.54,0.0
2018,12,7,7,30,144.0,25.0,0.6,7.1,35.0,108.81,65.96
2018,12,7,7,45,198.5,38.5,0.7,7.45,63.0,164.86,131.33
2018,12,7,8,0,253.0,52.0,0.8,7.8,91.0,219.92,181.83
2018,12,7,8,15,413.0,56.0,0.85,8.15,142.0,333.89,279.63
2018,12,7,8,30,573.0,60.0,0.9,8.5,193.0,461.45,385.05
2018,12,7,8,45,669.5,58.0,1.0,8.9,241.5,547.38,454.42
2018,12,7,9,0,766.0,56.0,1.1,9.3,290.0,645.13,528.88
2018,12,7,9,15,797.5,58.0,1.15,9.85,327.5,703.77,570.31
2018,12,7,9,30,829.0,60.0,1.2,10.4,365.0,762.39,610.96
2018,12,7,9,45,852.5,60.5,1.2,11.0,397.5,803.55,637.33
2018,12,7,10,0,876.0,61.0,1.2,11.6,430.0,851.18,667.87
2018,12,7,10,15,888.5,62.0,1.2,12.1,455.0,888.06,690.5
2018,12,7,10,30,901.0,63.0,1.2,12.6,480.0,922.45,711.25
2018,12,7,10,45,909.0,63.5,1.2,13.1,498.0,949.2,726.64
2018,12,7,11,0,917.0,64.0,1.2,13.6,516.0,972.84,739.98
2018,12,7,11,15,921.5,64.5,1.15,13.8,527.0,989.82,748.84
2018,12,7,11,30,926.0,65.0,1.1,14.0,538.0,1003.31,755.54
2018,12,7,11,45,927.5,65.0,1.05,14.2,541.0,1009.6,757.65
2018,12,7,12,0,929.0,65.0,1.0,14.4,544.0,1012.24,757.62
2018,12,7,12,15,928.0,64.5,0.95,14.55,539.5,1008.05,753.52
2018,12,7,12,30,927.0,64.0,0.9,14.7,535.0,1000.22,747.33
2018,12,7,12,45,923.5,63.0,0.9,14.9,523.0,985.68,737.93
2018,12,7,13,0,920.0,62.0,0.9,15.1,511.0,967.65,726.48
2018,12,7,13,15,911.5,61.0,0.95,15.1,491.0,941.58,711.37
2018,12,7,13,30,903.0,60.0,1.0,15.1,471.0,912.46,694.21
2018,12,7,13,45,890.5,58.5,1.0,15.1,444.5,876.26,671.24
2018,12,7,14,0,878.0,57.0,1.0,15.1,418.0,837.63,646.45
2018,12,7,14,15,859.5,55.5,1.05,14.95,386.0,791.89,617.41
2018,12,7,14,30,841.0,54.0,1.1,14.8,354.0,744.67,586.64
2018,12,7,14,45,813.5,51.5,1.1,14.65,316.0,688.18,547.64
2018,12,7,15,0,786.0,49.0,1.1,14.5,278.0,637.88,512.1
2018,12,7,15,15,744.5,46.0,1.1,14.5,237.0,570.87,461.84
2018,12,7,15,30,703.0,43.0,1.1,14.5,196.0,505.67,409.41
2018,12,7,15,45,636.0,38.5,1.0,13.4,154.0,426.55,344.63
2018,12,7,16,0,569.0,34.0,0.9,12.3,112.0,352.53,280.91
2018,12,7,16,15,439.5,27.5,0.95,11.85,74.5,253.53,191.62
2018,12,7,16,30,310.0,21.0,1.0,11.4,37.0,162.85,31.82
2018,12,7,16,45,155.0,10.5,1.05,11.0,18.5,62.75,0.0
2018,12,7,17,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.75,7.15,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.85,6.6,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.95,6.4,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.0,6.15,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
